ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 00:00,2,0.000,ALERT,213.29,301.77,59.981,1488776403,"201051344000645","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,633020.1,633020.1,28434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776405,1697558.00
03/06/2017 00:00,2,0.000,ALERT,211.70,299.37,59.975,1488776403,"274151322000085","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,860370.6,860370.6,28461,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776407,1697559.00
03/06/2017 00:00,2,0.000,ALERT,213.51,301.77,59.991,1488776403,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,619894.8,619894.8,28983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776408,1697560.00
03/06/2017 00:00,2,0.000,ALERT,212.83,301.77,59.981,1488776403,"201051344000469","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,622673.6,622673.6,28945,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776410,1697561.00
03/06/2017 00:00,2,0.000,ALERT,211.70,299.07,59.970,1488776403,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,617640.3,617640.3,28850,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776412,1697562.00
03/06/2017 00:00,2,0.000,ALERT,211.70,300.27,59.975,1488776403,"274151322000052","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,890308.9,890308.9,28225,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776414,1697563.00
03/06/2017 00:00,2,0.000,ALERT,211.93,299.37,59.970,1488776403,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,627691.1,627691.1,29007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776416,1697564.00
03/06/2017 00:00,2,0.000,ALERT,211.93,299.67,59.975,1488776403,"201051344001230","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,621439.1,621439.1,28714,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488776418,1697565.00
03/06/2017 00:00,2,0.000,ALERT,212.38,299.97,59.975,1488776403,"201051344000582","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,611671.3,611671.3,28925,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776419,1697566.00
03/06/2017 00:00,2,0.000,ALERT,211.48,299.07,59.975,1488776403,"201051344000955","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,629786.8,629786.8,28811,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776421,1697567.00
03/06/2017 00:00,2,0.000,ALERT,211.70,298.77,59.975,1488776403,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,730864.6,730864.6,29298,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776423,1697568.00
03/06/2017 00:00,2,0.000,ALERT,212.83,302.68,59.944,1488776403,"201051344000579","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,639834.3,639834.3,28771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776425,1697569.00
03/06/2017 00:00,2,0.000,ALERT,211.70,299.67,59.959,1488776403,"201051344000890","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,623477.8,623477.8,28938,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776427,1697570.00
03/06/2017 00:00,2,0.000,ALERT,212.16,299.37,59.975,1488776403,"201051344000438","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,626395.1,626395.1,28898,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776428,1697571.00
03/06/2017 00:00,2,0.000,ALERT,212.16,298.77,59.986,1488776403,"201051344000417","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,603599.9,603599.9,29203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776430,1697572.00
03/06/2017 00:00,2,0.000,ALERT,211.70,299.97,59.970,1488776403,"274151322000083","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,881336.1,881336.1,28279,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776432,1697573.00
03/06/2017 00:00,2,0.000,ALERT,212.16,299.07,59.975,1488776403,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,939041.9,939041.9,28380,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488776434,1697574.00
03/06/2017 00:00,2,0.000,ALERT,212.83,302.68,59.975,1488776403,"201051344000868","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,621366.6,621366.6,28973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776436,1697575.00
03/06/2017 00:00,2,0.000,ALERT,211.70,300.27,59.975,1488776403,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,930068.7,930068.7,28499,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776437,1697576.00
03/06/2017 00:00,2,0.000,ALERT,212.61,301.77,60.007,1488776403,"201051344000988","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,577687.7,577687.7,29012,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776439,1697577.00
03/06/2017 00:00,2,0.000,ALERT,211.70,298.17,59.965,1488776403,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,625198.4,625198.4,29102,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488776441,1697578.00
03/06/2017 00:00,2,0.000,ALERT,212.61,302.07,59.975,1488776403,"201051344000458","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,632921.8,632921.8,28590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776443,1697579.00
03/06/2017 00:00,2,0.000,ALERT,213.29,301.47,59.959,1488776403,"201051344000853","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,633100.9,633100.9,28434,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776445,1697580.00
03/06/2017 00:00,2,0.000,ALERT,212.16,299.37,59.970,1488776403,"201051344000685","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,626490.7,626490.7,28777,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776447,1697581.00
03/06/2017 00:00,2,0.000,ALERT,211.93,298.47,59.938,1488776403,"201051344000917","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,622892.7,622892.7,28769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776449,1697582.00
03/06/2017 00:00,2,0.000,ALERT,211.93,299.07,59.970,1488776403,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,630823.4,630823.4,28608,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776450,1697583.00
03/06/2017 00:00,2,0.000,ALERT,211.93,298.17,59.970,1488776403,"201051344000651","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,619712.1,619712.1,28981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776452,1697584.00
03/06/2017 00:00,2,0.000,ALERT,211.25,298.47,59.917,1488776403,"274151322000088","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,844268.1,844268.1,28504,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488776454,1697585.00
03/06/2017 00:00,2,0.000,ALERT,212.16,298.17,59.954,1488776403,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,731425.6,731425.6,29208,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776456,1697586.00
03/06/2017 00:00,2,0.000,ALERT,211.70,299.07,59.970,1488776403,"201051344001135","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,615791.0,615791.0,29002,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776458,1697587.00
03/06/2017 00:00,2,0.000,ALERT,212.38,302.37,59.970,1488776403,"201051344000594","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,634888.3,634888.3,28847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776459,1697588.00
03/06/2017 00:00,2,0.000,ALERT,211.93,298.77,59.959,1488776403,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,623899.6,623899.6,29041,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776461,1697589.00
03/06/2017 00:00,2,0.000,ALERT,211.48,300.27,59.959,1488776403,"274151322000054","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,862557.6,862557.6,28402,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488776463,1697590.00
03/06/2017 00:00,2,0.000,ALERT,213.06,301.47,59.965,1488776403,"201051344000867","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,620636.4,620636.4,29007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776465,1697591.00
03/06/2017 00:00,2,0.000,ALERT,211.70,298.77,59.959,1488776403,"201051344001093","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,622539.8,622539.8,28862,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776467,1697592.00
03/06/2017 00:00,2,0.000,ALERT,212.83,302.07,59.975,1488776403,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,641046.1,641046.1,28345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488776468,1697593.00
03/06/2017 00:00,2,0.000,ALERT,212.83,301.17,59.986,1488776403,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,630749.7,630749.7,28422,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488776470,1697594.00
03/06/2017 00:00,2,0.000,ALERT,212.83,302.37,59.965,1488776403,"201051344000569","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,642800.9,642800.9,28327,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776472,1697595.00
03/06/2017 00:00,2,0.000,ALERT,212.61,302.07,59.965,1488776403,"201051344000983","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,633917.9,633917.9,28524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776474,1697596.00
03/06/2017 00:00,2,0.000,ALERT,212.83,301.77,59.954,1488776403,"201051344001158","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,620637.2,620637.2,28882,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776476,1697597.00
03/06/2017 00:00,2,0.000,ALERT,213.29,302.37,59.965,1488776403,"201051344000576","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,633798.3,633798.3,28398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488776477,1697598.00
03/06/2017 00:00,2,0.000,ALERT,211.70,298.77,59.944,1488776403,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,834180.2,834180.2,28758,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488776479,1697599.00
03/06/2017 00:15,2,0.000,ALERT,213.29,302.07,59.986,1488777303,"201051344000645","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,633020.1,633020.1,28436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777305,1697600.00
03/06/2017 00:15,2,0.000,ALERT,211.93,299.67,59.986,1488777303,"274151322000085","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,860370.6,860370.6,28463,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777307,1697601.00
03/06/2017 00:15,2,0.000,ALERT,213.74,302.37,60.007,1488777303,"201051344000633","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,619894.8,619894.8,28985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777309,1697602.00
03/06/2017 00:15,2,0.000,ALERT,213.06,302.07,59.986,1488777303,"201051344000469","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,622673.6,622673.6,28947,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777310,1697603.00
03/06/2017 00:15,2,0.000,ALERT,212.16,299.67,59.986,1488777303,"201051344000646","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,617640.3,617640.3,28852,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777312,1697604.00
03/06/2017 00:15,2,0.000,ALERT,211.93,299.67,59.981,1488777303,"274151322000052","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,890308.9,890308.9,28227,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777314,1697605.00
03/06/2017 00:15,2,0.000,ALERT,212.38,299.97,60.039,1488777303,"201051344000585","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,627691.1,627691.1,29009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777316,1697606.00
03/06/2017 00:15,2,0.000,ALERT,212.16,300.27,59.991,1488777303,"201051344001230","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,621439.1,621439.1,28716,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777317,1697607.00
03/06/2017 00:15,2,0.000,ALERT,212.83,301.17,59.991,1488777303,"201051344000582","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,611671.3,611671.3,28927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777319,1697608.00
03/06/2017 00:15,2,0.000,ALERT,211.93,299.97,59.981,1488777303,"201051344000955","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,629786.8,629786.8,28813,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777321,1697609.00
03/06/2017 00:15,2,0.000,ALERT,211.93,299.67,59.981,1488777303,"274151322000094","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,730864.6,730864.6,29300,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777323,1697610.00
03/06/2017 00:15,2,0.000,ALERT,213.06,303.28,59.996,1488777303,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,639834.3,639834.3,28773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777325,1697611.00
03/06/2017 00:15,2,0.000,ALERT,212.16,300.27,59.986,1488777303,"201051344000890","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,623477.8,623477.8,28940,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777326,1697612.00
03/06/2017 00:15,2,0.000,ALERT,212.38,299.67,60.018,1488777303,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,626395.1,626395.1,28900,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777328,1697613.00
03/06/2017 00:15,2,0.000,ALERT,212.61,299.67,59.996,1488777303,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,603599.9,603599.9,29205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777330,1697614.00
03/06/2017 00:15,2,0.000,ALERT,211.93,300.27,60.012,1488777303,"274151322000083","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,881336.1,881336.1,28281,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777332,1697615.00
03/06/2017 00:15,2,0.000,ALERT,212.61,299.67,59.991,1488777303,"274151322000076","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,939041.9,939041.9,28382,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777334,1697616.00
03/06/2017 00:15,2,0.000,ALERT,213.06,303.28,59.986,1488777303,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,621366.6,621366.6,28975,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777335,1697617.00
03/06/2017 00:15,2,0.000,ALERT,211.93,300.57,59.986,1488777303,"274151322000095","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,930068.7,930068.7,28501,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777337,1697618.00
03/06/2017 00:15,2,0.000,ALERT,212.83,302.07,60.034,1488777303,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,577687.7,577687.7,29014,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777339,1697619.00
03/06/2017 00:15,2,0.000,ALERT,212.16,299.07,59.991,1488777303,"201051344001025","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,625198.4,625198.4,29104,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777341,1697620.00
03/06/2017 00:15,2,0.000,ALERT,212.83,302.37,59.959,1488777303,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,632921.8,632921.8,28592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777343,1697621.00
03/06/2017 00:15,2,0.000,ALERT,213.51,302.37,59.991,1488777303,"201051344000853","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,633100.9,633100.9,28436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777344,1697622.00
03/06/2017 00:15,2,0.000,ALERT,212.61,299.97,59.986,1488777303,"201051344000685","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,626490.7,626490.7,28779,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777346,1697623.00
03/06/2017 00:15,2,0.000,ALERT,212.38,299.37,59.991,1488777303,"201051344000917","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,622892.7,622892.7,28771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777348,1697624.00
03/06/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1488777303,"201051344001145","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,630823.4,630823.4,28610,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777350,1697625.00
03/06/2017 00:15,2,0.000,ALERT,212.38,299.07,59.996,1488777303,"201051344000651","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,619712.1,619712.1,28983,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777352,1697626.00
03/06/2017 00:15,2,0.000,ALERT,211.48,299.37,59.981,1488777303,"274151322000088","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,844268.1,844268.1,28506,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777353,1697627.00
03/06/2017 00:15,2,0.000,ALERT,212.61,299.07,59.986,1488777303,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,731425.6,731425.6,29210,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777355,1697628.00
03/06/2017 00:15,2,0.000,ALERT,212.16,299.67,59.975,1488777303,"201051344001135","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,615791.0,615791.0,29004,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777357,1697629.00
03/06/2017 00:15,2,0.000,ALERT,212.61,302.98,59.965,1488777303,"201051344000594","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,634888.3,634888.3,28849,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777359,1697630.00
03/06/2017 00:15,2,0.000,ALERT,212.38,299.67,59.975,1488777303,"201051344001203","219011344069620",0.00,5.50,0,296.66,302.98,0.0,0.0,0.000,623899.6,623899.6,29043,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777361,1697631.00
03/06/2017 00:15,2,0.000,ALERT,211.48,299.07,59.965,1488777303,"274151322000054","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,862557.6,862557.6,28404,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777363,1697632.00
03/06/2017 00:15,2,0.000,ALERT,213.51,302.37,59.981,1488777303,"201051344000867","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,620636.4,620636.4,29009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777364,1697633.00
03/06/2017 00:15,2,0.000,ALERT,212.38,299.97,59.970,1488777303,"201051344001093","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,622539.8,622539.8,28864,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777366,1697634.00
03/06/2017 00:15,2,0.000,ALERT,212.83,302.37,59.975,1488777303,"201051344000900","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,641046.1,641046.1,28347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777368,1697635.00
03/06/2017 00:15,2,0.000,ALERT,213.29,301.77,59.975,1488777303,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,630749.7,630749.7,28424,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777370,1697636.00
03/06/2017 00:15,2,0.000,ALERT,213.29,303.28,60.018,1488777303,"201051344000569","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,642800.9,642800.9,28329,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777371,1697637.00
03/06/2017 00:15,2,0.000,ALERT,213.06,302.68,59.975,1488777303,"201051344000983","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,633917.9,633917.9,28526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777373,1697638.00
03/06/2017 00:15,2,0.000,ALERT,213.29,302.37,59.975,1488777303,"201051344001158","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,620637.2,620637.2,28884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777375,1697639.00
03/06/2017 00:15,2,0.000,ALERT,213.74,302.98,59.975,1488777303,"201051344000576","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,633798.3,633798.3,28400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488777377,1697640.00
03/06/2017 00:15,2,0.000,ALERT,212.16,299.07,59.965,1488777303,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,834180.2,834180.2,28760,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488777379,1697641.00
03/06/2017 00:30,2,0.000,ALERT,213.51,302.68,59.996,1488778204,"201051344000645","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,633020.1,633020.1,28438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778206,1697642.00
03/06/2017 00:30,2,0.000,ALERT,212.38,300.27,60.002,1488778204,"274151322000085","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,860370.6,860370.6,28465,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778207,1697643.00
03/06/2017 00:30,2,0.000,ALERT,213.51,302.07,59.991,1488778204,"201051344000633","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,619894.8,619894.8,28987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778209,1697644.00
03/06/2017 00:30,2,0.000,ALERT,213.06,302.37,59.996,1488778204,"201051344000469","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,622673.6,622673.6,28949,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778211,1697645.00
03/06/2017 00:30,2,0.000,ALERT,212.38,299.97,59.991,1488778204,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,617640.3,617640.3,28854,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778213,1697646.00
03/06/2017 00:30,2,0.000,ALERT,211.70,300.57,59.986,1488778204,"274151322000052","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,890308.9,890308.9,28229,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778215,1697647.00
03/06/2017 00:30,2,0.000,ALERT,212.61,299.97,59.959,1488778204,"201051344000585","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,627691.1,627691.1,29011,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778216,1697648.00
03/06/2017 00:30,2,0.000,ALERT,212.38,300.27,59.986,1488778204,"201051344001230","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,621439.1,621439.1,28718,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778218,1697649.00
03/06/2017 00:30,2,0.000,ALERT,213.06,300.87,60.018,1488778204,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.07,0.0,0.0,0.000,611671.3,611671.3,28929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778220,1697650.00
03/06/2017 00:30,2,0.000,ALERT,212.38,300.27,59.986,1488778204,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,629786.8,629786.8,28815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778222,1697651.00
03/06/2017 00:30,2,0.000,ALERT,212.16,299.37,59.981,1488778204,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,730864.6,730864.6,29302,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778224,1697652.00
03/06/2017 00:30,2,0.000,ALERT,213.06,302.98,60.018,1488778204,"201051344000579","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,639834.3,639834.3,28775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778226,1697653.00
03/06/2017 00:30,2,0.000,ALERT,212.61,300.57,59.996,1488778204,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,623477.8,623477.8,28942,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778228,1697654.00
03/06/2017 00:30,2,0.000,ALERT,212.61,299.67,59.981,1488778204,"201051344000438","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,626395.1,626395.1,28902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778229,1697655.00
03/06/2017 00:30,2,0.000,ALERT,212.83,299.37,59.986,1488778204,"201051344000417","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,603599.9,603599.9,29207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778231,1697656.00
03/06/2017 00:30,2,0.000,ALERT,212.38,299.97,60.002,1488778204,"274151322000083","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,881336.1,881336.1,28283,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778233,1697657.00
03/06/2017 00:30,2,0.000,ALERT,212.61,299.67,59.975,1488778204,"274151322000076","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,939041.9,939041.9,28384,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778235,1697658.00
03/06/2017 00:30,2,0.000,ALERT,213.06,303.28,59.986,1488778204,"201051344000868","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,621366.6,621366.6,28977,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778237,1697659.00
03/06/2017 00:30,2,0.000,ALERT,211.93,300.57,59.981,1488778204,"274151322000095","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,930068.7,930068.7,28503,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778238,1697660.00
03/06/2017 00:30,2,0.000,ALERT,213.06,302.37,59.986,1488778204,"201051344000988","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,577687.7,577687.7,29016,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778240,1697661.00
03/06/2017 00:30,2,0.000,ALERT,212.38,299.07,59.991,1488778204,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,625198.4,625198.4,29106,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778242,1697662.00
03/06/2017 00:30,2,0.000,ALERT,213.06,302.37,59.981,1488778204,"201051344000458","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,632921.8,632921.8,28594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778244,1697663.00
03/06/2017 00:30,2,0.000,ALERT,213.74,302.37,59.933,1488778204,"201051344000853","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,633100.9,633100.9,28438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778246,1697664.00
03/06/2017 00:30,2,0.000,ALERT,212.83,299.97,59.970,1488778204,"201051344000685","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,626490.7,626490.7,28781,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778247,1697665.00
03/06/2017 00:30,2,0.000,ALERT,212.83,299.37,59.975,1488778204,"201051344000917","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,622892.7,622892.7,28773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778249,1697666.00
03/06/2017 00:30,2,0.000,ALERT,212.83,299.97,59.970,1488778204,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,630823.4,630823.4,28612,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778251,1697667.00
03/06/2017 00:30,2,0.000,ALERT,212.61,299.07,60.023,1488778204,"201051344000651","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,619712.1,619712.1,28985,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778253,1697668.00
03/06/2017 00:30,2,0.000,ALERT,211.70,299.67,59.975,1488778204,"274151322000088","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,844268.1,844268.1,28508,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778254,1697669.00
03/06/2017 00:30,2,0.000,ALERT,212.38,298.77,59.938,1488778204,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,731425.6,731425.6,29212,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778256,1697670.00
03/06/2017 00:30,2,0.000,ALERT,212.38,299.97,59.970,1488778204,"201051344001135","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,615791.0,615791.0,29006,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778258,1697671.00
03/06/2017 00:30,2,0.000,ALERT,212.83,302.98,59.970,1488778204,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,634888.3,634888.3,28851,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778260,1697672.00
03/06/2017 00:30,2,0.000,ALERT,212.61,299.67,59.970,1488778204,"201051344001203","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,623899.6,623899.6,29045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778262,1697673.00
03/06/2017 00:30,2,0.000,ALERT,211.93,300.57,59.986,1488778204,"274151322000054","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,862557.6,862557.6,28406,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778263,1697674.00
03/06/2017 00:30,2,0.000,ALERT,213.51,301.77,60.002,1488778204,"201051344000867","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,620636.4,620636.4,29011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778265,1697675.00
03/06/2017 00:30,2,0.000,ALERT,212.38,299.37,59.970,1488778204,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,622539.8,622539.8,28866,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778267,1697676.00
03/06/2017 00:30,2,0.000,ALERT,213.06,302.37,59.975,1488778204,"201051344000900","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,641046.1,641046.1,28349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778269,1697677.00
03/06/2017 00:30,2,0.000,ALERT,213.29,301.47,59.944,1488778204,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,630749.7,630749.7,28426,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778271,1697678.00
03/06/2017 00:30,2,0.000,ALERT,213.06,302.98,60.007,1488778204,"201051344000569","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,642800.9,642800.9,28331,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778273,1697679.00
03/06/2017 00:30,2,0.000,ALERT,213.06,302.68,59.965,1488778204,"201051344000983","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,633917.9,633917.9,28528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778274,1697680.00
03/06/2017 00:30,2,0.000,ALERT,213.06,302.07,59.970,1488778204,"201051344001158","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,620637.2,620637.2,28886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778276,1697681.00
03/06/2017 00:30,2,0.000,ALERT,213.51,302.68,60.018,1488778204,"201051344000576","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,633798.3,633798.3,28402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488778278,1697682.00
03/06/2017 00:30,2,0.000,ALERT,212.16,298.77,59.996,1488778204,"274151322000087","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,834180.2,834180.2,28762,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488778280,1697683.00
03/06/2017 00:45,2,0.000,ALERT,213.06,301.47,59.991,1488779103,"201051344000645","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,633020.1,633020.1,28440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779105,1697684.00
03/06/2017 00:45,2,0.000,ALERT,211.70,299.37,59.981,1488779103,"274151322000085","219011344069620",0.00,6.70,0,296.66,302.98,0.0,0.0,0.000,860370.6,860370.6,28467,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779107,1697685.00
03/06/2017 00:45,2,0.000,ALERT,213.29,301.47,59.981,1488779103,"201051344000633","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,619894.8,619894.8,28989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779109,1697686.00
03/06/2017 00:45,2,0.000,ALERT,212.61,301.47,59.986,1488779103,"201051344000469","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,622673.6,622673.6,28951,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779111,1697687.00
03/06/2017 00:45,2,0.000,ALERT,211.93,299.67,59.981,1488779103,"201051344000646","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,617640.3,617640.3,28856,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779112,1697688.00
03/06/2017 00:45,2,0.000,ALERT,211.48,298.77,59.996,1488779103,"274151322000052","219011344069620",0.00,6.70,0,296.66,303.58,0.0,0.0,0.000,890308.9,890308.9,28231,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779114,1697689.00
03/06/2017 00:45,2,0.000,ALERT,212.16,299.37,59.981,1488779103,"201051344000585","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,627691.1,627691.1,29013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779116,1697690.00
03/06/2017 00:45,2,0.000,ALERT,212.16,299.67,59.975,1488779103,"201051344001230","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,621439.1,621439.1,28720,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779118,1697691.00
03/06/2017 00:45,2,0.000,ALERT,212.83,300.27,59.975,1488779103,"201051344000582","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,611671.3,611671.3,28931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779119,1697692.00
03/06/2017 00:45,2,0.000,ALERT,211.70,299.37,59.933,1488779103,"201051344000955","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,629786.8,629786.8,28817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779121,1697693.00
03/06/2017 00:45,2,0.000,ALERT,212.16,299.07,60.007,1488779103,"274151322000094","219011344069620",0.00,6.00,0,296.36,302.68,0.0,0.0,0.000,730864.6,730864.6,29304,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779123,1697694.00
03/06/2017 00:45,2,0.000,ALERT,212.83,302.68,59.981,1488779103,"201051344000579","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,639834.3,639834.3,28777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779125,1697695.00
03/06/2017 00:45,2,0.000,ALERT,212.16,299.67,59.975,1488779103,"201051344000890","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,623477.8,623477.8,28944,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779127,1697696.00
03/06/2017 00:45,2,0.000,ALERT,212.16,299.07,59.981,1488779103,"201051344000438","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,626395.1,626395.1,28904,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779128,1697697.00
03/06/2017 00:45,2,0.000,ALERT,212.38,299.07,59.986,1488779103,"201051344000417","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,603599.9,603599.9,29209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779130,1697698.00
03/06/2017 00:45,2,0.000,ALERT,211.93,299.67,59.965,1488779103,"274151322000083","219011344069620",0.00,6.70,0,296.96,303.88,0.0,0.0,0.000,881336.1,881336.1,28285,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779132,1697699.00
03/06/2017 00:45,2,0.000,ALERT,212.38,299.37,59.970,1488779103,"274151322000076","219011344069620",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,939041.9,939041.9,28386,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779134,1697700.00
03/06/2017 00:45,2,0.000,ALERT,212.83,302.98,59.981,1488779103,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,621366.6,621366.6,28979,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779136,1697701.00
03/06/2017 00:45,2,0.000,ALERT,211.93,300.57,59.981,1488779103,"274151322000095","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,930068.7,930068.7,28505,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779138,1697702.00
