ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 00:45,2,0.000,ALERT,212.61,302.07,59.986,1488779103,"201051344000988","219011344069620",0.00,6.00,0,297.26,303.88,0.0,0.0,0.000,577687.7,577687.7,29018,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779139,1697703.00
03/06/2017 00:45,2,0.000,ALERT,211.93,298.77,59.975,1488779103,"201051344001025","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,625198.4,625198.4,29108,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779142,1697704.00
03/06/2017 00:45,2,0.000,ALERT,212.61,302.37,59.991,1488779103,"201051344000458","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,632921.8,632921.8,28596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779143,1697705.00
03/06/2017 00:45,2,0.000,ALERT,213.29,302.37,59.959,1488779103,"201051344000853","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,633100.9,633100.9,28440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779145,1697706.00
03/06/2017 00:45,2,0.000,ALERT,212.38,299.67,59.986,1488779103,"201051344000685","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,626490.7,626490.7,28783,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779147,1697707.00
03/06/2017 00:45,2,0.000,ALERT,212.38,299.37,59.949,1488779103,"201051344000917","219011344069620",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,622892.7,622892.7,28775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779149,1697708.00
03/06/2017 00:45,2,0.000,ALERT,212.38,299.67,59.991,1488779103,"201051344001145","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,630823.4,630823.4,28614,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779151,1697709.00
03/06/2017 00:45,2,0.000,ALERT,212.16,299.07,60.002,1488779103,"201051344000651","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,619712.1,619712.1,28987,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779152,1697710.00
03/06/2017 00:45,2,0.000,ALERT,211.48,299.07,59.996,1488779103,"274151322000088","219011344069620",0.00,7.00,0,296.66,302.98,0.0,0.0,0.000,844268.1,844268.1,28510,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779154,1697711.00
03/06/2017 00:45,2,0.000,ALERT,212.38,298.77,59.996,1488779103,"274151322000068","219011344069620",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,731425.6,731425.6,29214,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779156,1697712.00
03/06/2017 00:45,2,0.000,ALERT,211.70,299.37,59.991,1488779103,"201051344001135","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,615791.0,615791.0,29008,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779158,1697713.00
03/06/2017 00:45,2,0.000,ALERT,212.38,302.68,59.996,1488779103,"201051344000594","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,634888.3,634888.3,28853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779160,1697714.00
03/06/2017 00:45,2,0.000,ALERT,212.16,299.07,60.012,1488779103,"201051344001203","219011344069620",0.00,6.00,0,296.96,303.28,0.0,0.0,0.000,623899.6,623899.6,29047,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779162,1697715.00
03/06/2017 00:45,2,0.000,ALERT,211.70,300.27,59.996,1488779103,"274151322000054","219011344069620",0.00,7.00,0,296.96,303.88,0.0,0.0,0.000,862557.6,862557.6,28408,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779163,1697716.00
03/06/2017 00:45,2,0.000,ALERT,213.06,302.07,59.959,1488779103,"201051344000867","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,620636.4,620636.4,29013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779165,1697717.00
03/06/2017 00:45,2,0.000,ALERT,212.16,299.37,60.002,1488779103,"201051344001093","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,622539.8,622539.8,28868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779167,1697718.00
03/06/2017 00:45,2,0.000,ALERT,212.61,302.07,59.996,1488779103,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,641046.1,641046.1,28351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779169,1697719.00
03/06/2017 00:45,2,0.000,ALERT,212.83,301.47,59.996,1488779103,"201051344000648","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,630749.7,630749.7,28428,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779171,1697720.00
03/06/2017 00:45,2,0.000,ALERT,212.83,302.68,59.996,1488779103,"201051344000569","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,642800.9,642800.9,28333,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779172,1697721.00
03/06/2017 00:45,2,0.000,ALERT,212.61,302.37,59.959,1488779103,"201051344000983","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,633917.9,633917.9,28530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779174,1697722.00
03/06/2017 00:45,2,0.000,ALERT,212.83,302.07,59.996,1488779103,"201051344001158","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,620637.2,620637.2,28888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488779176,1697723.00
03/06/2017 00:45,2,0.000,ALERT,213.29,302.68,59.996,1488779103,"201051344000576","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,633798.3,633798.3,28404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779178,1697724.00
03/06/2017 00:45,2,0.000,ALERT,211.93,298.77,59.991,1488779103,"274151322000087","219011344069620",0.00,7.30,0,295.76,302.37,0.0,0.0,0.000,834180.2,834180.2,28764,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488779180,1697725.00
03/06/2017 01:00,2,0.000,ALERT,213.06,301.47,59.991,1488780004,"201051344000645","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,633020.1,633020.1,28442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780006,1697726.00
03/06/2017 01:00,2,0.000,ALERT,211.70,299.07,59.981,1488780004,"274151322000085","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,860370.6,860370.6,28469,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780008,1697727.00
03/06/2017 01:00,2,0.000,ALERT,213.06,301.17,59.991,1488780004,"201051344000633","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,619894.8,619894.8,28991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780010,1697728.00
03/06/2017 01:00,2,0.000,ALERT,212.61,301.47,59.991,1488780004,"201051344000469","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,622673.6,622673.6,28953,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780011,1697729.00
03/06/2017 01:00,2,0.000,ALERT,211.93,299.37,59.991,1488780004,"201051344000646","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,617640.3,617640.3,28858,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780013,1697730.00
03/06/2017 01:00,2,0.000,ALERT,211.48,299.97,59.991,1488780004,"274151322000052","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,890308.9,890308.9,28233,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780015,1697731.00
03/06/2017 01:00,2,0.000,ALERT,212.38,299.67,59.991,1488780004,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,627691.1,627691.1,29015,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780017,1697732.00
03/06/2017 01:00,2,0.000,ALERT,212.16,299.97,59.991,1488780004,"201051344001230","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,621439.1,621439.1,28722,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780019,1697733.00
03/06/2017 01:00,2,0.000,ALERT,212.83,300.27,59.996,1488780004,"201051344000582","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,611671.3,611671.3,28933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780021,1697734.00
03/06/2017 01:00,2,0.000,ALERT,211.93,299.67,59.991,1488780004,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,629786.8,629786.8,28819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780022,1697735.00
03/06/2017 01:00,2,0.000,ALERT,211.70,298.77,60.007,1488780004,"274151322000094","219011344069620",0.00,6.00,0,297.26,300.27,0.0,0.0,0.000,730864.6,730864.6,29306,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780024,1697736.00
03/06/2017 01:00,2,0.000,ALERT,212.61,302.07,59.959,1488780004,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,639834.3,639834.3,28779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780026,1697737.00
03/06/2017 01:00,2,0.000,ALERT,212.16,300.27,59.986,1488780004,"201051344000890","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,623477.8,623477.8,28946,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780028,1697738.00
03/06/2017 01:00,2,0.000,ALERT,212.38,299.67,59.991,1488780004,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,626395.1,626395.1,28906,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780030,1697739.00
03/06/2017 01:00,2,0.000,ALERT,212.38,299.07,59.996,1488780004,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,603599.9,603599.9,29211,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780031,1697740.00
03/06/2017 01:00,2,0.000,ALERT,211.93,299.97,59.991,1488780004,"274151322000083","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,881336.1,881336.1,28287,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780033,1697741.00
03/06/2017 01:00,2,0.000,ALERT,212.38,300.27,59.991,1488780004,"274151322000076","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,939041.9,939041.9,28388,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780035,1697742.00
03/06/2017 01:00,2,0.000,ALERT,212.38,302.07,59.949,1488780004,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,621366.6,621366.6,28981,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780037,1697743.00
03/06/2017 01:00,2,0.000,ALERT,211.93,300.57,59.991,1488780004,"274151322000095","219011344069620",0.00,6.00,0,298.77,301.77,0.0,0.0,0.000,930068.7,930068.7,28507,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780039,1697744.00
03/06/2017 01:00,2,0.000,ALERT,212.38,301.47,60.002,1488780004,"201051344000988","219011344069620",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,577687.7,577687.7,29020,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780040,1697745.00
03/06/2017 01:00,2,0.000,ALERT,212.16,298.77,59.996,1488780004,"201051344001025","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,625198.4,625198.4,29110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780042,1697746.00
03/06/2017 01:00,2,0.000,ALERT,212.38,301.47,59.991,1488780004,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,632921.8,632921.8,28598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780044,1697747.00
03/06/2017 01:00,2,0.000,ALERT,213.06,301.17,59.965,1488780004,"201051344000853","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,633100.9,633100.9,28442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780046,1697748.00
03/06/2017 01:00,2,0.000,ALERT,212.61,299.67,59.986,1488780004,"201051344000685","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,626490.7,626490.7,28785,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780047,1697749.00
03/06/2017 01:00,2,0.000,ALERT,212.38,299.37,59.991,1488780004,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,622892.7,622892.7,28777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780049,1697750.00
03/06/2017 01:00,2,0.000,ALERT,212.38,299.67,59.944,1488780004,"201051344001145","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,630823.4,630823.4,28616,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780051,1697751.00
03/06/2017 01:00,2,0.000,ALERT,212.38,298.77,60.012,1488780004,"201051344000651","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,619712.1,619712.1,28989,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780053,1697752.00
03/06/2017 01:00,2,0.000,ALERT,211.48,299.07,59.933,1488780004,"274151322000088","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,844268.1,844268.1,28512,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780055,1697753.00
03/06/2017 01:00,2,0.000,ALERT,212.38,298.77,59.975,1488780004,"274151322000068","219011344069620",0.00,7.00,0,296.96,299.97,0.0,0.0,0.000,731425.6,731425.6,29216,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780056,1697754.00
03/06/2017 01:00,2,0.000,ALERT,211.93,299.37,59.959,1488780004,"201051344001135","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,615791.0,615791.0,29010,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780058,1697755.00
03/06/2017 01:00,2,0.000,ALERT,212.38,302.07,59.949,1488780004,"201051344000594","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,634888.3,634888.3,28855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780060,1697756.00
03/06/2017 01:00,2,0.000,ALERT,212.38,299.07,59.922,1488780004,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,623899.6,623899.6,29049,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780062,1697757.00
03/06/2017 01:00,2,0.000,ALERT,211.70,299.37,59.991,1488780004,"274151322000054","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,862557.6,862557.6,28410,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780064,1697758.00
03/06/2017 01:00,2,0.000,ALERT,212.83,301.17,59.986,1488780004,"201051344000867","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,620636.4,620636.4,29015,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780065,1697759.00
03/06/2017 01:00,2,0.000,ALERT,212.16,299.37,59.954,1488780004,"201051344001093","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,622539.8,622539.8,28870,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780067,1697760.00
03/06/2017 01:00,2,0.000,ALERT,212.38,301.47,59.965,1488780004,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,641046.1,641046.1,28353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780069,1697761.00
03/06/2017 01:00,2,0.000,ALERT,212.61,300.87,59.959,1488780004,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,630749.7,630749.7,28430,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780071,1697762.00
03/06/2017 01:00,2,0.000,ALERT,212.38,301.77,59.928,1488780004,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,642800.9,642800.9,28335,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780073,1697763.00
03/06/2017 01:00,2,0.000,ALERT,212.61,301.47,59.954,1488780004,"201051344000983","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,633917.9,633917.9,28532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780075,1697764.00
03/06/2017 01:00,2,0.000,ALERT,212.61,301.17,59.949,1488780004,"201051344001158","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,620637.2,620637.2,28890,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780076,1697765.00
03/06/2017 01:00,2,0.000,ALERT,213.06,301.77,59.922,1488780004,"201051344000576","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,633798.3,633798.3,28406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780078,1697766.00
03/06/2017 01:00,2,0.000,ALERT,211.93,298.47,59.938,1488780004,"274151322000087","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,834180.2,834180.2,28766,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780080,1697767.00
03/06/2017 01:15,2,0.000,ALERT,213.51,302.98,59.981,1488780903,"201051344000645","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,633020.1,633020.1,28444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780905,1697768.00
03/06/2017 01:15,2,0.000,ALERT,212.16,299.07,59.970,1488780903,"274151322000085","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,860370.6,860370.6,28471,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780907,1697769.00
03/06/2017 01:15,2,0.000,ALERT,213.74,302.98,59.981,1488780903,"201051344000633","219011344069620",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,619894.8,619894.8,28993,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780909,1697770.00
03/06/2017 01:15,2,0.000,ALERT,213.06,302.98,59.981,1488780903,"201051344000469","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,622673.6,622673.6,28955,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780911,1697771.00
03/06/2017 01:15,2,0.000,ALERT,212.16,298.77,59.981,1488780903,"201051344000646","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,617640.3,617640.3,28860,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780912,1697772.00
03/06/2017 01:15,2,0.000,ALERT,211.70,299.67,59.996,1488780903,"274151322000052","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,890308.9,890308.9,28235,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780914,1697773.00
03/06/2017 01:15,2,0.000,ALERT,212.61,299.07,59.991,1488780903,"201051344000585","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,627691.1,627691.1,29017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780916,1697774.00
03/06/2017 01:15,2,0.000,ALERT,212.38,299.07,59.986,1488780903,"201051344001230","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,621439.1,621439.1,28724,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780918,1697775.00
03/06/2017 01:15,2,0.000,ALERT,212.83,299.97,59.991,1488780903,"201051344000582","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,611671.3,611671.3,28935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780920,1697776.00
03/06/2017 01:15,2,0.000,ALERT,212.16,299.07,59.986,1488780903,"201051344000955","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,629786.8,629786.8,28821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780921,1697777.00
03/06/2017 01:15,2,0.000,ALERT,212.16,298.77,59.986,1488780903,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,730864.6,730864.6,29308,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780923,1697778.00
03/06/2017 01:15,2,0.000,ALERT,213.06,303.88,59.986,1488780903,"201051344000579","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,639834.3,639834.3,28781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780925,1697779.00
03/06/2017 01:15,2,0.000,ALERT,212.38,299.67,59.981,1488780903,"201051344000890","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,623477.8,623477.8,28948,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780927,1697780.00
03/06/2017 01:15,2,0.000,ALERT,212.61,299.07,60.012,1488780903,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,626395.1,626395.1,28908,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780929,1697781.00
03/06/2017 01:15,2,0.000,ALERT,212.83,298.77,59.996,1488780903,"201051344000417","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,603599.9,603599.9,29213,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780931,1697782.00
03/06/2017 01:15,2,0.000,ALERT,212.16,300.57,59.991,1488780903,"274151322000083","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,881336.1,881336.1,28289,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780933,1697783.00
03/06/2017 01:15,2,0.000,ALERT,212.38,299.37,59.944,1488780903,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,939041.9,939041.9,28390,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780934,1697784.00
03/06/2017 01:15,2,0.000,ALERT,213.06,303.88,59.986,1488780903,"201051344000868","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,621366.6,621366.6,28983,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780936,1697785.00
03/06/2017 01:15,2,0.000,ALERT,211.93,300.27,59.986,1488780903,"274151322000095","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,930068.7,930068.7,28509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780938,1697786.00
03/06/2017 01:15,2,0.000,ALERT,212.83,302.98,59.986,1488780903,"201051344000988","219011344069620",0.00,6.00,0,297.26,304.18,0.0,0.0,0.000,577687.7,577687.7,29022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780940,1697787.00
03/06/2017 01:15,2,0.000,ALERT,212.38,298.47,59.986,1488780903,"201051344001025","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,625198.4,625198.4,29112,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780942,1697788.00
03/06/2017 01:15,2,0.000,ALERT,212.83,303.28,60.002,1488780903,"201051344000458","219011344069620",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,632921.8,632921.8,28600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780944,1697789.00
03/06/2017 01:15,2,0.000,ALERT,213.51,302.98,59.949,1488780903,"201051344000853","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,633100.9,633100.9,28444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780945,1697790.00
03/06/2017 01:15,2,0.000,ALERT,212.83,299.37,59.991,1488780903,"201051344000685","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,626490.7,626490.7,28787,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780947,1697791.00
03/06/2017 01:15,2,0.000,ALERT,212.61,298.77,60.002,1488780903,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,622892.7,622892.7,28779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780949,1697792.00
03/06/2017 01:15,2,0.000,ALERT,212.83,299.37,59.975,1488780903,"201051344001145","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,630823.4,630823.4,28618,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780951,1697793.00
03/06/2017 01:15,2,0.000,ALERT,212.61,298.47,60.002,1488780903,"201051344000651","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,619712.1,619712.1,28991,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780952,1697794.00
03/06/2017 01:15,2,0.000,ALERT,211.70,299.37,59.970,1488780903,"274151322000088","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,844268.1,844268.1,28514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780954,1697795.00
03/06/2017 01:15,2,0.000,ALERT,212.61,298.47,59.986,1488780903,"274151322000068","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,731425.6,731425.6,29218,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780956,1697796.00
03/06/2017 01:15,2,0.000,ALERT,212.16,299.07,59.996,1488780903,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,615791.0,615791.0,29012,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780958,1697797.00
03/06/2017 01:15,2,0.000,ALERT,212.83,303.88,60.007,1488780903,"201051344000594","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,634888.3,634888.3,28857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780960,1697798.00
03/06/2017 01:15,2,0.000,ALERT,212.61,299.07,59.986,1488780903,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,623899.6,623899.6,29051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780961,1697799.00
03/06/2017 01:15,2,0.000,ALERT,211.93,299.67,60.002,1488780903,"274151322000054","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,862557.6,862557.6,28412,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780963,1697800.00
03/06/2017 01:15,2,0.000,ALERT,213.29,302.37,60.007,1488780903,"201051344000867","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,620636.4,620636.4,29017,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780965,1697801.00
03/06/2017 01:15,2,0.000,ALERT,212.61,299.07,60.002,1488780903,"201051344001093","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,622539.8,622539.8,28872,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780967,1697802.00
03/06/2017 01:15,2,0.000,ALERT,213.06,302.98,60.002,1488780903,"201051344000900","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,641046.1,641046.1,28355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780968,1697803.00
03/06/2017 01:15,2,0.000,ALERT,213.29,302.37,60.007,1488780903,"201051344000648","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,630749.7,630749.7,28432,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780970,1697804.00
03/06/2017 01:15,2,0.000,ALERT,213.06,303.58,60.012,1488780903,"201051344000569","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,642800.9,642800.9,28337,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780972,1697805.00
03/06/2017 01:15,2,0.000,ALERT,213.06,303.28,60.007,1488780903,"201051344000983","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,633917.9,633917.9,28534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780974,1697806.00
03/06/2017 01:15,2,0.000,ALERT,213.06,302.68,59.965,1488780903,"201051344001158","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,620637.2,620637.2,28892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488780976,1697807.00
03/06/2017 01:15,2,0.000,ALERT,213.51,303.58,59.996,1488780903,"201051344000576","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,633798.3,633798.3,28408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780978,1697808.00
03/06/2017 01:15,2,0.000,ALERT,212.16,298.47,59.986,1488780903,"274151322000087","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,834180.2,834180.2,28768,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488780979,1697809.00
03/06/2017 01:30,2,0.000,ALERT,213.51,301.77,59.991,1488781803,"201051344000645","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,633020.1,633020.1,28446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781805,1697810.00
03/06/2017 01:30,2,0.000,ALERT,212.16,299.97,59.986,1488781803,"274151322000085","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,860370.6,860370.6,28473,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781807,1697811.00
03/06/2017 01:30,2,0.000,ALERT,213.51,301.77,59.986,1488781803,"201051344000633","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,619894.8,619894.8,28995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781809,1697812.00
03/06/2017 01:30,2,0.000,ALERT,213.06,301.77,60.012,1488781803,"201051344000469","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,622673.6,622673.6,28957,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781811,1697813.00
03/06/2017 01:30,2,0.000,ALERT,212.38,299.97,59.991,1488781803,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,617640.3,617640.3,28862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781812,1697814.00
03/06/2017 01:30,2,0.000,ALERT,211.70,300.57,60.002,1488781803,"274151322000052","219011344069620",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,890308.9,890308.9,28237,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781814,1697815.00
03/06/2017 01:30,2,0.000,ALERT,212.38,299.37,59.981,1488781803,"201051344000585","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,627691.1,627691.1,29019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781816,1697816.00
03/06/2017 01:30,2,0.000,ALERT,212.38,299.97,59.996,1488781803,"201051344001230","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,621439.1,621439.1,28726,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781818,1697817.00
03/06/2017 01:30,2,0.000,ALERT,213.06,300.57,60.002,1488781803,"201051344000582","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,611671.3,611671.3,28937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781820,1697818.00
03/06/2017 01:30,2,0.000,ALERT,211.93,299.37,59.996,1488781803,"201051344000955","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,629786.8,629786.8,28823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781821,1697819.00
03/06/2017 01:30,2,0.000,ALERT,211.93,298.77,59.991,1488781803,"274151322000094","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,730864.6,730864.6,29310,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781823,1697820.00
03/06/2017 01:30,2,0.000,ALERT,212.83,302.68,59.954,1488781803,"201051344000579","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,639834.3,639834.3,28783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781825,1697821.00
03/06/2017 01:30,2,0.000,ALERT,212.38,300.27,59.991,1488781803,"201051344000890","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,623477.8,623477.8,28950,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781827,1697822.00
03/06/2017 01:30,2,0.000,ALERT,212.38,299.67,59.981,1488781803,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,626395.1,626395.1,28910,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781829,1697823.00
03/06/2017 01:30,2,0.000,ALERT,212.83,299.07,59.991,1488781803,"201051344000417","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,603599.9,603599.9,29215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781830,1697824.00
03/06/2017 01:30,2,0.000,ALERT,212.16,299.97,59.991,1488781803,"274151322000083","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,881336.1,881336.1,28291,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781832,1697825.00
03/06/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1488781803,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,939041.9,939041.9,28392,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781834,1697826.00
03/06/2017 01:30,2,0.000,ALERT,212.83,302.37,59.959,1488781803,"201051344000868","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,621366.6,621366.6,28985,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781836,1697827.00
03/06/2017 01:30,2,0.000,ALERT,211.93,300.57,59.986,1488781803,"274151322000095","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,930068.7,930068.7,28511,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781838,1697828.00
03/06/2017 01:30,2,0.000,ALERT,212.83,301.77,59.986,1488781803,"201051344000988","219011344069620",0.00,6.30,0,297.57,304.48,0.0,0.0,0.000,577687.7,577687.7,29024,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781839,1697829.00
03/06/2017 01:30,2,0.000,ALERT,212.16,298.77,59.991,1488781803,"201051344001025","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,625198.4,625198.4,29114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781841,1697830.00
03/06/2017 01:30,2,0.000,ALERT,212.83,301.77,59.986,1488781803,"201051344000458","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,632921.8,632921.8,28602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781843,1697831.00
03/06/2017 01:30,2,0.000,ALERT,213.51,301.77,59.986,1488781803,"201051344000853","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,633100.9,633100.9,28446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781845,1697832.00
03/06/2017 01:30,2,0.000,ALERT,212.61,299.37,59.981,1488781803,"201051344000685","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,626490.7,626490.7,28789,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781847,1697833.00
03/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.981,1488781803,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,622892.7,622892.7,28781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781849,1697834.00
03/06/2017 01:30,2,0.000,ALERT,212.83,299.67,59.986,1488781803,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,630823.4,630823.4,28620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781851,1697835.00
03/06/2017 01:30,2,0.000,ALERT,212.61,298.77,60.018,1488781803,"201051344000651","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,619712.1,619712.1,28993,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781852,1697836.00
03/06/2017 01:30,2,0.000,ALERT,211.70,299.37,59.991,1488781803,"274151322000088","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,844268.1,844268.1,28516,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781854,1697837.00
03/06/2017 01:30,2,0.000,ALERT,212.61,298.77,59.981,1488781803,"274151322000068","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,731425.6,731425.6,29220,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781856,1697838.00
03/06/2017 01:30,2,0.000,ALERT,211.93,299.07,59.975,1488781803,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,615791.0,615791.0,29014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781858,1697839.00
03/06/2017 01:30,2,0.000,ALERT,212.38,302.37,59.933,1488781803,"201051344000594","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,634888.3,634888.3,28859,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781860,1697840.00
03/06/2017 01:30,2,0.000,ALERT,212.61,299.07,60.034,1488781803,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,623899.6,623899.6,29053,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781862,1697841.00
03/06/2017 01:30,2,0.000,ALERT,211.70,299.67,59.959,1488781803,"274151322000054","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,862557.6,862557.6,28414,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781863,1697842.00
03/06/2017 01:30,2,0.000,ALERT,213.29,302.07,59.981,1488781803,"201051344000867","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,620636.4,620636.4,29019,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781865,1697843.00
03/06/2017 01:30,2,0.000,ALERT,212.38,299.37,59.965,1488781803,"201051344001093","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,622539.8,622539.8,28874,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781867,1697844.00
03/06/2017 01:30,2,0.000,ALERT,212.83,302.07,59.986,1488781803,"201051344000900","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,641046.1,641046.1,28357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781869,1697845.00
03/06/2017 01:30,2,0.000,ALERT,213.06,301.17,59.975,1488781803,"201051344000648","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,630749.7,630749.7,28434,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781871,1697846.00
03/06/2017 01:30,2,0.000,ALERT,212.83,302.37,59.986,1488781803,"201051344000569","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,642800.9,642800.9,28339,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781872,1697847.00
