ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 01:30,2,0.000,ALERT,212.83,302.07,59.975,1488781803,"201051344000983","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,633917.9,633917.9,28536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781874,1697848.00
03/06/2017 01:30,2,0.000,ALERT,212.83,301.47,59.975,1488781803,"201051344001158","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,620637.2,620637.2,28894,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781876,1697849.00
03/06/2017 01:30,2,0.000,ALERT,213.29,302.37,60.018,1488781803,"201051344000576","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,633798.3,633798.3,28410,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488781878,1697850.00
03/06/2017 01:30,2,0.000,ALERT,211.93,298.17,59.975,1488781803,"274151322000087","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,834180.2,834180.2,28770,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488781879,1697851.00
03/06/2017 01:45,2,0.000,ALERT,213.29,301.77,59.922,1488782703,"201051344000645","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,633020.1,633020.1,28448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782705,1697852.00
03/06/2017 01:45,2,0.000,ALERT,211.93,299.37,59.970,1488782703,"274151322000085","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,860370.6,860370.6,28475,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782707,1697853.00
03/06/2017 01:45,2,0.000,ALERT,213.51,301.47,59.970,1488782703,"201051344000633","219011344069620",0.00,5.50,0,296.96,303.58,0.0,0.0,0.000,619894.8,619894.8,28997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782709,1697854.00
03/06/2017 01:45,2,0.000,ALERT,212.83,301.47,59.970,1488782703,"201051344000469","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,622673.6,622673.6,28959,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782711,1697855.00
03/06/2017 01:45,2,0.000,ALERT,211.93,299.67,59.965,1488782703,"201051344000646","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,617640.3,617640.3,28864,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782712,1697856.00
03/06/2017 01:45,2,0.000,ALERT,211.48,299.37,59.933,1488782703,"274151322000052","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,890308.9,890308.9,28239,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782714,1697857.00
03/06/2017 01:45,2,0.000,ALERT,212.38,299.67,59.996,1488782703,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,627691.1,627691.1,29021,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782716,1697858.00
03/06/2017 01:45,2,0.000,ALERT,212.16,299.97,59.965,1488782703,"201051344001230","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,621439.1,621439.1,28728,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782718,1697859.00
03/06/2017 01:45,2,0.000,ALERT,212.83,300.57,60.007,1488782703,"201051344000582","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,611671.3,611671.3,28939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782720,1697860.00
03/06/2017 01:45,2,0.000,ALERT,211.93,299.67,59.959,1488782703,"201051344000955","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,629786.8,629786.8,28825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782721,1697861.00
03/06/2017 01:45,2,0.000,ALERT,212.16,299.07,59.959,1488782703,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,730864.6,730864.6,29312,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782723,1697862.00
03/06/2017 01:45,2,0.000,ALERT,212.61,302.07,60.002,1488782703,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,639834.3,639834.3,28785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782725,1697863.00
03/06/2017 01:45,2,0.000,ALERT,212.16,299.97,59.922,1488782703,"201051344000890","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,623477.8,623477.8,28952,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782727,1697864.00
03/06/2017 01:45,2,0.000,ALERT,212.38,299.67,59.965,1488782703,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,626395.1,626395.1,28912,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782729,1697865.00
03/06/2017 01:45,2,0.000,ALERT,212.61,299.07,59.981,1488782703,"201051344000417","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,603599.9,603599.9,29217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782730,1697866.00
03/06/2017 01:45,2,0.000,ALERT,211.93,299.67,59.986,1488782703,"274151322000083","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,881336.1,881336.1,28293,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782732,1697867.00
03/06/2017 01:45,2,0.000,ALERT,212.61,299.97,59.959,1488782703,"274151322000076","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,939041.9,939041.9,28394,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782734,1697868.00
03/06/2017 01:45,2,0.000,ALERT,212.83,302.68,59.965,1488782703,"201051344000868","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,621366.6,621366.6,28987,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782736,1697869.00
03/06/2017 01:45,2,0.000,ALERT,211.93,300.87,59.965,1488782703,"274151322000095","219011344069620",0.00,5.50,0,298.77,301.77,0.0,0.0,0.000,930068.7,930068.7,28513,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782738,1697870.00
03/06/2017 01:45,2,0.000,ALERT,212.83,301.77,59.975,1488782703,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,577687.7,577687.7,29026,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782740,1697871.00
03/06/2017 01:45,2,0.000,ALERT,212.38,299.07,59.928,1488782703,"201051344001025","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,625198.4,625198.4,29116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782741,1697872.00
03/06/2017 01:45,2,0.000,ALERT,212.83,302.07,59.970,1488782703,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,632921.8,632921.8,28604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782743,1697873.00
03/06/2017 01:45,2,0.000,ALERT,213.74,302.37,59.970,1488782703,"201051344000853","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,633100.9,633100.9,28448,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782745,1697874.00
03/06/2017 01:45,2,0.000,ALERT,212.61,299.97,59.944,1488782703,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,626490.7,626490.7,28791,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782747,1697875.00
03/06/2017 01:45,2,0.000,ALERT,212.61,299.37,59.970,1488782703,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,622892.7,622892.7,28783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782748,1697876.00
03/06/2017 01:45,2,0.000,ALERT,212.61,300.27,60.023,1488782703,"201051344001145","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,630823.4,630823.4,28622,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782750,1697877.00
03/06/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1488782703,"201051344000651","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,619712.1,619712.1,28995,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782752,1697878.00
03/06/2017 01:45,2,0.000,ALERT,211.70,299.67,59.975,1488782703,"274151322000088","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,844268.1,844268.1,28518,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782754,1697879.00
03/06/2017 01:45,2,0.000,ALERT,212.83,299.67,59.965,1488782703,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,731425.6,731425.6,29222,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782756,1697880.00
03/06/2017 01:45,2,0.000,ALERT,212.16,299.37,59.981,1488782703,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,615791.0,615791.0,29016,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782758,1697881.00
03/06/2017 01:45,2,0.000,ALERT,212.83,302.68,59.965,1488782703,"201051344000594","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,634888.3,634888.3,28861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782759,1697882.00
03/06/2017 01:45,2,0.000,ALERT,212.38,299.37,59.981,1488782703,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,623899.6,623899.6,29055,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782761,1697883.00
03/06/2017 01:45,2,0.000,ALERT,211.93,299.97,60.007,1488782703,"274151322000054","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,862557.6,862557.6,28416,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782763,1697884.00
03/06/2017 01:45,2,0.000,ALERT,213.29,301.77,59.938,1488782703,"201051344000867","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,620636.4,620636.4,29021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782765,1697885.00
03/06/2017 01:45,2,0.000,ALERT,212.38,299.67,59.954,1488782703,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,622539.8,622539.8,28876,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782767,1697886.00
03/06/2017 01:45,2,0.000,ALERT,212.83,302.07,59.954,1488782703,"201051344000900","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,641046.1,641046.1,28359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782769,1697887.00
03/06/2017 01:45,2,0.000,ALERT,213.29,301.77,59.975,1488782703,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,630749.7,630749.7,28436,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782770,1697888.00
03/06/2017 01:45,2,0.000,ALERT,213.06,302.68,59.949,1488782703,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,642800.9,642800.9,28341,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488782772,1697889.00
03/06/2017 01:45,2,0.000,ALERT,212.83,302.07,59.965,1488782703,"201051344000983","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,633917.9,633917.9,28538,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782774,1697890.00
03/06/2017 01:45,2,0.000,ALERT,213.06,301.77,59.991,1488782703,"201051344001158","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,620637.2,620637.2,28896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782776,1697891.00
03/06/2017 01:45,2,0.000,ALERT,213.51,302.68,59.981,1488782703,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,633798.3,633798.3,28412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782778,1697892.00
03/06/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1488782703,"274151322000087","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,834180.2,834180.2,28772,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488782779,1697893.00
03/06/2017 02:00,2,0.000,ALERT,213.51,301.77,59.975,1488783604,"201051344000645","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,633020.1,633020.1,28450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783606,1697894.00
03/06/2017 02:00,2,0.000,ALERT,212.16,300.27,59.965,1488783604,"274151322000085","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,860370.6,860370.6,28477,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783607,1697895.00
03/06/2017 02:00,2,0.000,ALERT,213.74,302.07,59.970,1488783604,"201051344000633","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,619894.8,619894.8,28999,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488783609,1697896.00
03/06/2017 02:00,2,0.000,ALERT,213.06,302.07,59.970,1488783604,"201051344000469","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,622673.6,622673.6,28961,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488783611,1697897.00
03/06/2017 02:00,2,0.000,ALERT,212.16,299.67,59.965,1488783604,"201051344000646","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,617640.3,617640.3,28866,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488783613,1697898.00
03/06/2017 02:00,2,0.000,ALERT,211.70,300.57,59.981,1488783604,"274151322000052","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,890308.9,890308.9,28241,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783615,1697899.00
03/06/2017 02:00,2,0.000,ALERT,212.38,299.67,59.981,1488783604,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,627691.1,627691.1,29023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783616,1697900.00
03/06/2017 02:00,2,0.000,ALERT,212.38,299.97,59.981,1488783604,"201051344001230","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,621439.1,621439.1,28730,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783618,1697901.00
03/06/2017 02:00,2,0.000,ALERT,212.83,300.57,60.007,1488783604,"201051344000582","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,611671.3,611671.3,28941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783620,1697902.00
03/06/2017 02:00,2,0.000,ALERT,212.16,299.97,59.975,1488783604,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,629786.8,629786.8,28827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783622,1697903.00
03/06/2017 02:00,2,0.000,ALERT,211.93,299.37,59.959,1488783604,"274151322000094","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,730864.6,730864.6,29314,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783624,1697904.00
03/06/2017 02:00,2,0.000,ALERT,213.06,302.98,59.975,1488783604,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,639834.3,639834.3,28787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783626,1697905.00
03/06/2017 02:00,2,0.000,ALERT,212.16,299.97,59.981,1488783604,"201051344000890","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,623477.8,623477.8,28954,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783628,1697906.00
03/06/2017 02:00,2,0.000,ALERT,212.61,299.97,60.028,1488783604,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,626395.1,626395.1,28914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783630,1697907.00
03/06/2017 02:00,2,0.000,ALERT,212.61,299.37,59.981,1488783604,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,603599.9,603599.9,29219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783632,1697908.00
03/06/2017 02:00,2,0.000,ALERT,212.16,300.57,60.012,1488783604,"274151322000083","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,881336.1,881336.1,28295,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783633,1697909.00
03/06/2017 02:00,2,0.000,ALERT,212.61,299.67,59.986,1488783604,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,939041.9,939041.9,28396,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783635,1697910.00
03/06/2017 02:00,2,0.000,ALERT,212.83,302.68,59.954,1488783604,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,621366.6,621366.6,28989,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783637,1697911.00
03/06/2017 02:00,2,0.000,ALERT,211.93,300.87,59.991,1488783604,"274151322000095","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,930068.7,930068.7,28515,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783639,1697912.00
03/06/2017 02:00,2,0.000,ALERT,212.83,302.07,59.986,1488783604,"201051344000988","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,577687.7,577687.7,29028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783641,1697913.00
03/06/2017 02:00,2,0.000,ALERT,212.16,298.77,59.986,1488783604,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,625198.4,625198.4,29118,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783642,1697914.00
03/06/2017 02:00,2,0.000,ALERT,212.83,302.07,59.986,1488783604,"201051344000458","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,632921.8,632921.8,28606,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783644,1697915.00
03/06/2017 02:00,2,0.000,ALERT,213.51,302.07,59.991,1488783604,"201051344000853","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,633100.9,633100.9,28450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783646,1697916.00
03/06/2017 02:00,2,0.000,ALERT,212.61,299.67,59.996,1488783604,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,626490.7,626490.7,28793,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783648,1697917.00
03/06/2017 02:00,2,0.000,ALERT,212.38,299.07,59.986,1488783604,"201051344000917","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,622892.7,622892.7,28785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783650,1697918.00
03/06/2017 02:00,2,0.000,ALERT,212.61,299.97,59.986,1488783604,"201051344001145","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,630823.4,630823.4,28624,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783651,1697919.00
03/06/2017 02:00,2,0.000,ALERT,212.16,298.77,59.986,1488783604,"201051344000651","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,619712.1,619712.1,28997,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783653,1697920.00
03/06/2017 02:00,2,0.000,ALERT,211.48,299.37,60.012,1488783604,"274151322000088","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,844268.1,844268.1,28520,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783655,1697921.00
03/06/2017 02:00,2,0.000,ALERT,212.61,299.07,59.975,1488783604,"274151322000068","219011344069620",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,731425.6,731425.6,29224,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783657,1697922.00
03/06/2017 02:00,2,0.000,ALERT,211.93,299.37,59.981,1488783604,"201051344001135","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,615791.0,615791.0,29018,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783658,1697923.00
03/06/2017 02:00,2,0.000,ALERT,212.61,302.68,59.986,1488783604,"201051344000594","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,634888.3,634888.3,28863,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783660,1697924.00
03/06/2017 02:00,2,0.000,ALERT,212.38,299.37,59.981,1488783604,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,623899.6,623899.6,29057,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488783662,1697925.00
03/06/2017 02:00,2,0.000,ALERT,211.70,299.67,59.975,1488783604,"274151322000054","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,862557.6,862557.6,28418,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488783664,1697926.00
03/06/2017 02:00,2,0.000,ALERT,213.29,301.47,59.981,1488783604,"201051344000867","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,620636.4,620636.4,29023,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783666,1697927.00
03/06/2017 02:00,2,0.000,ALERT,212.38,299.67,59.981,1488783604,"201051344001093","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,622539.8,622539.8,28878,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783668,1697928.00
03/06/2017 02:00,2,0.000,ALERT,212.83,302.07,59.981,1488783604,"201051344000900","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,641046.1,641046.1,28361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783669,1697929.00
03/06/2017 02:00,2,0.000,ALERT,213.06,301.47,59.981,1488783604,"201051344000648","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,630749.7,630749.7,28438,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783671,1697930.00
03/06/2017 02:00,2,0.000,ALERT,213.06,302.68,59.970,1488783604,"201051344000569","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,642800.9,642800.9,28343,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783673,1697931.00
03/06/2017 02:00,2,0.000,ALERT,213.06,302.37,59.933,1488783604,"201051344000983","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,633917.9,633917.9,28540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783675,1697932.00
03/06/2017 02:00,2,0.000,ALERT,213.06,301.77,60.028,1488783604,"201051344001158","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,620637.2,620637.2,28898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783676,1697933.00
03/06/2017 02:00,2,0.000,ALERT,213.51,302.37,60.007,1488783604,"201051344000576","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,633798.3,633798.3,28414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783678,1697934.00
03/06/2017 02:00,2,0.000,ALERT,212.16,299.67,59.965,1488783604,"274151322000087","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,834180.2,834180.2,28774,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488783680,1697935.00
03/06/2017 02:15,2,0.000,ALERT,213.51,302.07,59.975,1488784503,"201051344000645","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,633020.1,633020.1,28452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488784505,1697936.00
03/06/2017 02:15,2,0.000,ALERT,212.16,299.67,59.965,1488784503,"274151322000085","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,860370.6,860370.6,28479,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784507,1697937.00
03/06/2017 02:15,2,0.000,ALERT,213.74,302.07,59.975,1488784503,"201051344000633","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,619894.8,619894.8,29001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488784509,1697938.00
03/06/2017 02:15,2,0.000,ALERT,213.29,302.07,59.970,1488784503,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,622673.6,622673.6,28963,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488784511,1697939.00
03/06/2017 02:15,2,0.000,ALERT,212.16,299.37,59.981,1488784503,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,617640.3,617640.3,28868,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784512,1697940.00
03/06/2017 02:15,2,0.000,ALERT,211.93,299.97,59.975,1488784503,"274151322000052","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,890308.9,890308.9,28243,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784514,1697941.00
03/06/2017 02:15,2,0.000,ALERT,212.38,299.37,59.970,1488784503,"201051344000585","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,627691.1,627691.1,29025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784516,1697942.00
03/06/2017 02:15,2,0.000,ALERT,212.38,299.67,59.981,1488784503,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,621439.1,621439.1,28732,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784518,1697943.00
03/06/2017 02:15,2,0.000,ALERT,212.83,300.27,59.970,1488784503,"201051344000582","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,611671.3,611671.3,28943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784520,1697944.00
03/06/2017 02:15,2,0.000,ALERT,212.16,299.67,60.018,1488784503,"201051344000955","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,629786.8,629786.8,28829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784522,1697945.00
03/06/2017 02:15,2,0.000,ALERT,212.38,299.37,60.018,1488784503,"274151322000094","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,730864.6,730864.6,29316,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784523,1697946.00
03/06/2017 02:15,2,0.000,ALERT,213.06,302.68,59.944,1488784503,"201051344000579","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,639834.3,639834.3,28789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784525,1697947.00
03/06/2017 02:15,2,0.000,ALERT,212.16,299.67,59.975,1488784503,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,623477.8,623477.8,28956,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784527,1697948.00
03/06/2017 02:15,2,0.000,ALERT,212.61,299.37,59.981,1488784503,"201051344000438","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,626395.1,626395.1,28916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784529,1697949.00
03/06/2017 02:15,2,0.000,ALERT,212.61,298.77,59.981,1488784503,"201051344000417","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,603599.9,603599.9,29221,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784530,1697950.00
03/06/2017 02:15,2,0.000,ALERT,212.16,300.27,59.965,1488784503,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,881336.1,881336.1,28297,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784532,1697951.00
03/06/2017 02:15,2,0.000,ALERT,212.83,299.97,59.970,1488784503,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,939041.9,939041.9,28398,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784534,1697952.00
03/06/2017 02:15,2,0.000,ALERT,213.06,302.98,59.981,1488784503,"201051344000868","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,621366.6,621366.6,28991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784536,1697953.00
03/06/2017 02:15,2,0.000,ALERT,212.16,300.57,59.975,1488784503,"274151322000095","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,930068.7,930068.7,28517,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784538,1697954.00
03/06/2017 02:15,2,0.000,ALERT,213.06,302.07,59.981,1488784503,"201051344000988","219011344069620",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,577687.7,577687.7,29030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784540,1697955.00
03/06/2017 02:15,2,0.000,ALERT,212.38,298.47,59.986,1488784503,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,625198.4,625198.4,29120,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784541,1697956.00
03/06/2017 02:15,2,0.000,ALERT,213.06,302.37,59.986,1488784503,"201051344000458","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,632921.8,632921.8,28608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784543,1697957.00
03/06/2017 02:15,2,0.000,ALERT,213.74,302.37,59.991,1488784503,"201051344000853","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,633100.9,633100.9,28452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784545,1697958.00
03/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.949,1488784503,"201051344000685","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,626490.7,626490.7,28795,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784547,1697959.00
03/06/2017 02:15,2,0.000,ALERT,212.61,298.77,59.986,1488784503,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,622892.7,622892.7,28787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784549,1697960.00
03/06/2017 02:15,2,0.000,ALERT,212.83,299.67,60.018,1488784503,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,630823.4,630823.4,28626,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784550,1697961.00
03/06/2017 02:15,2,0.000,ALERT,212.38,298.47,59.991,1488784503,"201051344000651","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,619712.1,619712.1,28999,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784552,1697962.00
03/06/2017 02:15,2,0.000,ALERT,211.70,299.37,59.949,1488784503,"274151322000088","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,844268.1,844268.1,28522,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784554,1697963.00
03/06/2017 02:15,2,0.000,ALERT,213.06,298.77,59.986,1488784503,"274151322000068","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,731425.6,731425.6,29226,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784556,1697964.00
03/06/2017 02:15,2,0.000,ALERT,212.16,299.67,59.986,1488784503,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,615791.0,615791.0,29020,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784558,1697965.00
03/06/2017 02:15,2,0.000,ALERT,212.83,302.98,59.986,1488784503,"201051344000594","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,634888.3,634888.3,28865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784560,1697966.00
03/06/2017 02:15,2,0.000,ALERT,212.61,299.07,59.981,1488784503,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,623899.6,623899.6,29059,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784561,1697967.00
03/06/2017 02:15,2,0.000,ALERT,211.93,299.37,59.965,1488784503,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,862557.6,862557.6,28420,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784563,1697968.00
03/06/2017 02:15,2,0.000,ALERT,213.51,301.77,60.028,1488784503,"201051344000867","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,620636.4,620636.4,29025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784565,1697969.00
03/06/2017 02:15,2,0.000,ALERT,212.61,299.37,59.959,1488784503,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,622539.8,622539.8,28880,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784567,1697970.00
03/06/2017 02:15,2,0.000,ALERT,213.29,302.37,59.949,1488784503,"201051344000900","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,641046.1,641046.1,28363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784569,1697971.00
03/06/2017 02:15,2,0.000,ALERT,213.51,301.47,59.965,1488784503,"201051344000648","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,630749.7,630749.7,28440,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784570,1697972.00
03/06/2017 02:15,2,0.000,ALERT,213.29,302.98,59.917,1488784503,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,642800.9,642800.9,28345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784572,1697973.00
03/06/2017 02:15,2,0.000,ALERT,213.29,302.37,59.959,1488784503,"201051344000983","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,633917.9,633917.9,28542,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784574,1697974.00
03/06/2017 02:15,2,0.000,ALERT,213.29,301.77,59.965,1488784503,"201051344001158","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,620637.2,620637.2,28900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488784576,1697975.00
03/06/2017 02:15,2,0.000,ALERT,213.74,302.68,59.917,1488784503,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,633798.3,633798.3,28416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784578,1697976.00
03/06/2017 02:15,2,0.000,ALERT,212.38,298.77,59.959,1488784503,"274151322000087","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,834180.2,834180.2,28776,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488784579,1697977.00
03/06/2017 02:30,2,0.000,ALERT,213.51,302.07,59.986,1488785403,"201051344000645","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,633020.1,633020.1,28454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785405,1697978.00
03/06/2017 02:30,2,0.000,ALERT,211.93,299.37,60.023,1488785403,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,860370.6,860370.6,28481,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488785407,1697979.00
03/06/2017 02:30,2,0.000,ALERT,213.51,301.77,59.991,1488785403,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,619894.8,619894.8,29003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488785409,1697980.00
03/06/2017 02:30,2,0.000,ALERT,213.29,302.37,59.981,1488785403,"201051344000469","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,622673.6,622673.6,28965,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785411,1697981.00
03/06/2017 02:30,2,0.000,ALERT,212.16,299.67,59.938,1488785403,"201051344000646","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,617640.3,617640.3,28870,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785412,1697982.00
03/06/2017 02:30,2,0.000,ALERT,211.70,300.57,59.965,1488785403,"274151322000052","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,890308.9,890308.9,28245,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488785414,1697983.00
03/06/2017 02:30,2,0.000,ALERT,212.61,299.97,59.981,1488785403,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,627691.1,627691.1,29027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785416,1697984.00
03/06/2017 02:30,2,0.000,ALERT,212.38,300.27,59.965,1488785403,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,621439.1,621439.1,28734,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785418,1697985.00
03/06/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1488785403,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,611671.3,611671.3,28945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488785420,1697986.00
03/06/2017 02:30,2,0.000,ALERT,212.16,299.97,59.986,1488785403,"201051344000955","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,629786.8,629786.8,28831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785421,1697987.00
03/06/2017 02:30,2,0.000,ALERT,211.70,298.77,59.970,1488785403,"274151322000094","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,730864.6,730864.6,29318,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785423,1697988.00
03/06/2017 02:30,2,0.000,ALERT,213.06,302.68,59.975,1488785403,"201051344000579","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,639834.3,639834.3,28791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785425,1697989.00
03/06/2017 02:30,2,0.000,ALERT,212.16,300.27,59.975,1488785403,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,623477.8,623477.8,28958,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785427,1697990.00
03/06/2017 02:30,2,0.000,ALERT,212.61,299.67,59.981,1488785403,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,626395.1,626395.1,28918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785429,1697991.00
03/06/2017 02:30,2,0.000,ALERT,212.61,299.37,60.012,1488785403,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,603599.9,603599.9,29223,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785430,1697992.00
