ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 02:30,2,0.000,ALERT,211.93,299.97,59.981,1488785403,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,881336.1,881336.1,28299,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785432,1697993.00
03/06/2017 02:30,2,0.000,ALERT,212.61,300.27,59.949,1488785403,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,939041.9,939041.9,28400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785434,1697994.00
03/06/2017 02:30,2,0.000,ALERT,212.83,302.68,59.970,1488785403,"201051344000868","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,621366.6,621366.6,28993,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785436,1697995.00
03/06/2017 02:30,2,0.000,ALERT,211.70,300.57,59.970,1488785403,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,930068.7,930068.7,28519,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488785438,1697996.00
03/06/2017 02:30,2,0.000,ALERT,212.83,302.07,59.970,1488785403,"201051344000988","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,577687.7,577687.7,29032,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785439,1697997.00
03/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.970,1488785403,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,625198.4,625198.4,29122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785441,1697998.00
03/06/2017 02:30,2,0.000,ALERT,212.83,302.37,59.975,1488785403,"201051344000458","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,632921.8,632921.8,28610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785443,1697999.00
03/06/2017 02:30,2,0.000,ALERT,213.51,302.07,59.970,1488785403,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,633100.9,633100.9,28454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785445,1698000.00
03/06/2017 02:30,2,0.000,ALERT,212.83,299.67,59.981,1488785403,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,626490.7,626490.7,28797,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785447,1698001.00
03/06/2017 02:30,2,0.000,ALERT,212.61,299.07,59.981,1488785403,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,622892.7,622892.7,28789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785448,1698002.00
03/06/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1488785403,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,630823.4,630823.4,28628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488785450,1698003.00
03/06/2017 02:30,2,0.000,ALERT,212.61,299.07,59.975,1488785403,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,619712.1,619712.1,29001,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785452,1698004.00
03/06/2017 02:30,2,0.000,ALERT,211.70,299.97,59.965,1488785403,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,844268.1,844268.1,28524,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488785454,1698005.00
03/06/2017 02:30,2,0.000,ALERT,212.61,299.07,59.981,1488785403,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,731425.6,731425.6,29228,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785455,1698006.00
03/06/2017 02:30,2,0.000,ALERT,212.16,299.67,59.986,1488785403,"201051344001135","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,615791.0,615791.0,29022,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785457,1698007.00
03/06/2017 02:30,2,0.000,ALERT,212.83,302.68,59.986,1488785403,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,634888.3,634888.3,28867,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785459,1698008.00
03/06/2017 02:30,2,0.000,ALERT,212.38,299.37,59.986,1488785403,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,623899.6,623899.6,29061,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785461,1698009.00
03/06/2017 02:30,2,0.000,ALERT,211.93,300.27,59.981,1488785403,"274151322000054","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,862557.6,862557.6,28422,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785463,1698010.00
03/06/2017 02:30,2,0.000,ALERT,213.29,301.47,59.986,1488785403,"201051344000867","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,620636.4,620636.4,29027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785464,1698011.00
03/06/2017 02:30,2,0.000,ALERT,212.38,299.67,59.986,1488785403,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,622539.8,622539.8,28882,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785466,1698012.00
03/06/2017 02:30,2,0.000,ALERT,213.06,301.77,59.949,1488785403,"201051344000900","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,641046.1,641046.1,28365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785468,1698013.00
03/06/2017 02:30,2,0.000,ALERT,213.29,301.47,60.018,1488785403,"201051344000648","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,630749.7,630749.7,28442,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785470,1698014.00
03/06/2017 02:30,2,0.000,ALERT,213.06,302.68,59.991,1488785403,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,642800.9,642800.9,28347,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785472,1698015.00
03/06/2017 02:30,2,0.000,ALERT,213.06,302.37,59.991,1488785403,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,633917.9,633917.9,28544,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785473,1698016.00
03/06/2017 02:30,2,0.000,ALERT,213.29,301.77,59.981,1488785403,"201051344001158","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,620637.2,620637.2,28902,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785475,1698017.00
03/06/2017 02:30,2,0.000,ALERT,213.51,302.68,60.012,1488785403,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,633798.3,633798.3,28418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785477,1698018.00
03/06/2017 02:30,2,0.000,ALERT,212.16,298.77,59.986,1488785403,"274151322000087","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,834180.2,834180.2,28778,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488785479,1698019.00
03/06/2017 02:45,2,0.000,ALERT,213.74,302.37,59.996,1488786303,"201051344000645","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,633020.1,633020.1,28456,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786305,1698020.00
03/06/2017 02:45,2,0.000,ALERT,212.38,299.67,59.991,1488786303,"274151322000085","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,860370.6,860370.6,28483,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786307,1698021.00
03/06/2017 02:45,2,0.000,ALERT,213.74,302.07,60.002,1488786303,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,619894.8,619894.8,29005,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786308,1698022.00
03/06/2017 02:45,2,0.000,ALERT,213.29,302.37,59.986,1488786303,"201051344000469","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,622673.6,622673.6,28967,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786310,1698023.00
03/06/2017 02:45,2,0.000,ALERT,212.61,300.27,59.996,1488786303,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,617640.3,617640.3,28872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786312,1698024.00
03/06/2017 02:45,2,0.000,ALERT,211.70,300.57,59.981,1488786303,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,890308.9,890308.9,28247,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786314,1698025.00
03/06/2017 02:45,2,0.000,ALERT,212.83,300.27,59.991,1488786303,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,627691.1,627691.1,29029,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786316,1698026.00
03/06/2017 02:45,2,0.000,ALERT,212.61,300.57,60.002,1488786303,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,621439.1,621439.1,28736,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786318,1698027.00
03/06/2017 02:45,2,0.000,ALERT,213.29,300.87,59.959,1488786303,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,611671.3,611671.3,28947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786319,1698028.00
03/06/2017 02:45,2,0.000,ALERT,212.38,300.27,59.986,1488786303,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,629786.8,629786.8,28833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786321,1698029.00
03/06/2017 02:45,2,0.000,ALERT,212.16,299.67,60.023,1488786303,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,730864.6,730864.6,29320,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786323,1698030.00
03/06/2017 02:45,2,0.000,ALERT,213.06,302.98,60.002,1488786303,"201051344000579","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,639834.3,639834.3,28793,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786325,1698031.00
03/06/2017 02:45,2,0.000,ALERT,212.61,300.57,60.002,1488786303,"201051344000890","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,623477.8,623477.8,28960,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786326,1698032.00
03/06/2017 02:45,2,0.000,ALERT,212.83,300.27,59.996,1488786303,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,626395.1,626395.1,28920,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786328,1698033.00
03/06/2017 02:45,2,0.000,ALERT,212.83,299.67,59.991,1488786303,"201051344000417","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,603599.9,603599.9,29225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786330,1698034.00
03/06/2017 02:45,2,0.000,ALERT,212.16,300.57,59.996,1488786303,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,881336.1,881336.1,28301,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786332,1698035.00
03/06/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1488786303,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,939041.9,939041.9,28402,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786334,1698036.00
03/06/2017 02:45,2,0.000,ALERT,213.06,303.28,60.018,1488786303,"201051344000868","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,621366.6,621366.6,28995,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786335,1698037.00
03/06/2017 02:45,2,0.000,ALERT,211.93,300.87,59.991,1488786303,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,930068.7,930068.7,28521,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786337,1698038.00
03/06/2017 02:45,2,0.000,ALERT,212.83,302.07,59.996,1488786303,"201051344000988","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,577687.7,577687.7,29034,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786339,1698039.00
03/06/2017 02:45,2,0.000,ALERT,212.61,299.37,59.996,1488786303,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,625198.4,625198.4,29124,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786341,1698040.00
03/06/2017 02:45,2,0.000,ALERT,213.06,302.68,59.996,1488786303,"201051344000458","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,632921.8,632921.8,28612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786343,1698041.00
03/06/2017 02:45,2,0.000,ALERT,213.74,302.37,59.991,1488786303,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,633100.9,633100.9,28456,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786345,1698042.00
03/06/2017 02:45,2,0.000,ALERT,212.83,300.27,59.996,1488786303,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,626490.7,626490.7,28799,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786346,1698043.00
03/06/2017 02:45,2,0.000,ALERT,212.83,299.97,59.996,1488786303,"201051344000917","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,622892.7,622892.7,28791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786348,1698044.00
03/06/2017 02:45,2,0.000,ALERT,213.06,300.57,59.996,1488786303,"201051344001145","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,630823.4,630823.4,28630,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786350,1698045.00
03/06/2017 02:45,2,0.000,ALERT,212.83,299.67,60.012,1488786303,"201051344000651","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,619712.1,619712.1,29003,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786352,1698046.00
03/06/2017 02:45,2,0.000,ALERT,211.70,300.27,59.991,1488786303,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,844268.1,844268.1,28526,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786354,1698047.00
03/06/2017 02:45,2,0.000,ALERT,212.83,299.67,59.996,1488786303,"274151322000068","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,731425.6,731425.6,29230,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786355,1698048.00
03/06/2017 02:45,2,0.000,ALERT,212.38,300.27,59.991,1488786303,"201051344001135","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,615791.0,615791.0,29024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786357,1698049.00
03/06/2017 02:45,2,0.000,ALERT,212.83,303.28,59.996,1488786303,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,634888.3,634888.3,28869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786359,1698050.00
03/06/2017 02:45,2,0.000,ALERT,212.83,299.97,60.002,1488786303,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,623899.6,623899.6,29063,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786361,1698051.00
03/06/2017 02:45,2,0.000,ALERT,212.16,299.97,59.986,1488786303,"274151322000054","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,862557.6,862557.6,28424,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786363,1698052.00
03/06/2017 02:45,2,0.000,ALERT,213.51,302.07,59.986,1488786303,"201051344000867","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,620636.4,620636.4,29029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786364,1698053.00
03/06/2017 02:45,2,0.000,ALERT,212.61,300.27,59.986,1488786303,"201051344001093","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,622539.8,622539.8,28884,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786366,1698054.00
03/06/2017 02:45,2,0.000,ALERT,213.06,302.68,60.002,1488786303,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,641046.1,641046.1,28367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786368,1698055.00
03/06/2017 02:45,2,0.000,ALERT,213.29,301.77,59.991,1488786303,"201051344000648","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,630749.7,630749.7,28444,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786370,1698056.00
03/06/2017 02:45,2,0.000,ALERT,213.06,302.98,59.996,1488786303,"201051344000569","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,642800.9,642800.9,28349,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786372,1698057.00
03/06/2017 02:45,2,0.000,ALERT,213.06,302.68,59.954,1488786303,"201051344000983","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,633917.9,633917.9,28546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786373,1698058.00
03/06/2017 02:45,2,0.000,ALERT,213.06,302.07,60.018,1488786303,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,620637.2,620637.2,28904,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786375,1698059.00
03/06/2017 02:45,2,0.000,ALERT,213.51,302.98,59.981,1488786303,"201051344000576","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,633798.3,633798.3,28420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488786377,1698060.00
03/06/2017 02:45,2,0.000,ALERT,212.38,299.07,60.018,1488786303,"274151322000087","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,834180.2,834180.2,28780,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488786379,1698061.00
03/06/2017 03:00,2,0.000,ALERT,213.74,302.68,59.991,1488787203,"201051344000645","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,633020.1,633020.1,28458,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787205,1698062.00
03/06/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1488787203,"274151322000085","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,860370.6,860370.6,28485,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787207,1698063.00
03/06/2017 03:00,2,0.000,ALERT,213.74,302.37,59.959,1488787203,"201051344000633","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,619894.8,619894.8,29007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787209,1698064.00
03/06/2017 03:00,2,0.000,ALERT,213.29,302.37,59.959,1488787203,"201051344000469","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,622673.6,622673.6,28969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787210,1698065.00
03/06/2017 03:00,2,0.000,ALERT,212.16,299.67,59.965,1488787203,"201051344000646","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,617640.3,617640.3,28874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787212,1698066.00
03/06/2017 03:00,2,0.000,ALERT,212.16,299.97,59.970,1488787203,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,890308.9,890308.9,28249,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787214,1698067.00
03/06/2017 03:00,2,0.000,ALERT,212.61,299.97,59.970,1488787203,"201051344000585","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,627691.1,627691.1,29031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787216,1698068.00
03/06/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1488787203,"201051344001230","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,621439.1,621439.1,28738,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787217,1698069.00
03/06/2017 03:00,2,0.000,ALERT,213.06,300.87,59.970,1488787203,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,611671.3,611671.3,28949,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787219,1698070.00
03/06/2017 03:00,2,0.000,ALERT,211.70,299.37,59.965,1488787203,"201051344000955","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,629786.8,629786.8,28835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787221,1698071.00
03/06/2017 03:00,2,0.000,ALERT,212.16,299.67,60.002,1488787203,"274151322000094","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,730864.6,730864.6,29322,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787223,1698072.00
03/06/2017 03:00,2,0.000,ALERT,213.29,303.58,59.965,1488787203,"201051344000579","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,639834.3,639834.3,28795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787225,1698073.00
03/06/2017 03:00,2,0.000,ALERT,212.16,299.97,59.928,1488787203,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,623477.8,623477.8,28962,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787226,1698074.00
03/06/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1488787203,"201051344000438","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,626395.1,626395.1,28922,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787228,1698075.00
03/06/2017 03:00,2,0.000,ALERT,212.61,299.37,60.007,1488787203,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,603599.9,603599.9,29227,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787230,1698076.00
03/06/2017 03:00,2,0.000,ALERT,212.38,301.47,59.954,1488787203,"274151322000083","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,881336.1,881336.1,28303,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787232,1698077.00
03/06/2017 03:00,2,0.000,ALERT,212.83,300.87,59.965,1488787203,"274151322000076","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,939041.9,939041.9,28404,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787234,1698078.00
03/06/2017 03:00,2,0.000,ALERT,213.29,303.58,59.959,1488787203,"201051344000868","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,621366.6,621366.6,28997,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787235,1698079.00
03/06/2017 03:00,2,0.000,ALERT,212.16,301.17,59.991,1488787203,"274151322000095","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,930068.7,930068.7,28523,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787237,1698080.00
03/06/2017 03:00,2,0.000,ALERT,213.06,302.98,59.965,1488787203,"201051344000988","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,577687.7,577687.7,29036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787239,1698081.00
03/06/2017 03:00,2,0.000,ALERT,212.38,299.37,59.965,1488787203,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,625198.4,625198.4,29126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787241,1698082.00
03/06/2017 03:00,2,0.000,ALERT,213.06,302.68,59.959,1488787203,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,632921.8,632921.8,28614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787243,1698083.00
03/06/2017 03:00,2,0.000,ALERT,213.96,302.68,59.975,1488787203,"201051344000853","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,633100.9,633100.9,28458,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787245,1698084.00
03/06/2017 03:00,2,0.000,ALERT,212.83,299.97,59.944,1488787203,"201051344000685","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,626490.7,626490.7,28801,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787247,1698085.00
03/06/2017 03:00,2,0.000,ALERT,212.61,299.37,59.959,1488787203,"201051344000917","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,622892.7,622892.7,28793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787249,1698086.00
03/06/2017 03:00,2,0.000,ALERT,212.61,299.67,59.917,1488787203,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,630823.4,630823.4,28632,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787250,1698087.00
03/06/2017 03:00,2,0.000,ALERT,212.61,299.07,59.959,1488787203,"201051344000651","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,619712.1,619712.1,29005,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787252,1698088.00
03/06/2017 03:00,2,0.000,ALERT,211.93,300.27,59.938,1488787203,"274151322000088","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,844268.1,844268.1,28528,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787254,1698089.00
03/06/2017 03:00,2,0.000,ALERT,213.06,299.37,59.986,1488787203,"274151322000068","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,731425.6,731425.6,29232,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787256,1698090.00
03/06/2017 03:00,2,0.000,ALERT,212.16,299.67,59.944,1488787203,"201051344001135","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,615791.0,615791.0,29026,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787257,1698091.00
03/06/2017 03:00,2,0.000,ALERT,213.06,303.28,59.996,1488787203,"201051344000594","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,634888.3,634888.3,28871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787259,1698092.00
03/06/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1488787203,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,623899.6,623899.6,29065,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787261,1698093.00
03/06/2017 03:00,2,0.000,ALERT,212.16,300.87,59.965,1488787203,"274151322000054","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,862557.6,862557.6,28426,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787263,1698094.00
03/06/2017 03:00,2,0.000,ALERT,213.51,302.37,59.922,1488787203,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,620636.4,620636.4,29031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787265,1698095.00
03/06/2017 03:00,2,0.000,ALERT,212.61,299.67,59.944,1488787203,"201051344001093","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,622539.8,622539.8,28886,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787266,1698096.00
03/06/2017 03:00,2,0.000,ALERT,213.29,302.98,59.959,1488787203,"201051344000900","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,641046.1,641046.1,28369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787268,1698097.00
03/06/2017 03:00,2,0.000,ALERT,213.51,302.37,59.933,1488787203,"201051344000648","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,630749.7,630749.7,28446,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787270,1698098.00
03/06/2017 03:00,2,0.000,ALERT,213.29,303.28,59.954,1488787203,"201051344000569","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,642800.9,642800.9,28351,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787272,1698099.00
03/06/2017 03:00,2,0.000,ALERT,213.29,303.28,59.991,1488787203,"201051344000983","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,633917.9,633917.9,28548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787274,1698100.00
03/06/2017 03:00,2,0.000,ALERT,213.29,302.98,59.965,1488787203,"201051344001158","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,620637.2,620637.2,28906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787276,1698101.00
03/06/2017 03:00,2,0.000,ALERT,213.96,303.88,59.928,1488787203,"201051344000576","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,633798.3,633798.3,28422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488787278,1698102.00
03/06/2017 03:00,2,0.000,ALERT,212.38,299.37,59.933,1488787203,"274151322000087","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,834180.2,834180.2,28782,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488787279,1698103.00
03/06/2017 03:15,2,0.000,ALERT,213.51,302.07,59.917,1488788104,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,633020.1,633020.1,28460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788106,1698104.00
03/06/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1488788104,"274151322000085","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,860370.6,860370.6,28487,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788107,1698105.00
03/06/2017 03:15,2,0.000,ALERT,213.74,302.07,59.959,1488788104,"201051344000633","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,619894.8,619894.8,29009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788109,1698106.00
03/06/2017 03:15,2,0.000,ALERT,213.29,302.37,59.970,1488788104,"201051344000469","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,622673.6,622673.6,28971,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788111,1698107.00
03/06/2017 03:15,2,0.000,ALERT,212.38,300.27,60.007,1488788104,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,617640.3,617640.3,28876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788113,1698108.00
03/06/2017 03:15,2,0.000,ALERT,212.16,300.27,59.975,1488788104,"274151322000052","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,890308.9,890308.9,28251,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788115,1698109.00
03/06/2017 03:15,2,0.000,ALERT,212.61,300.57,59.970,1488788104,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,627691.1,627691.1,29033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788116,1698110.00
03/06/2017 03:15,2,0.000,ALERT,212.61,300.57,59.975,1488788104,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,621439.1,621439.1,28740,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788118,1698111.00
03/06/2017 03:15,2,0.000,ALERT,213.29,301.17,59.975,1488788104,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,611671.3,611671.3,28951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788120,1698112.00
03/06/2017 03:15,2,0.000,ALERT,212.38,300.27,59.944,1488788104,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,629786.8,629786.8,28837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788122,1698113.00
03/06/2017 03:15,2,0.000,ALERT,212.16,299.97,59.965,1488788104,"274151322000094","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,730864.6,730864.6,29324,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788123,1698114.00
03/06/2017 03:15,2,0.000,ALERT,213.29,302.68,59.965,1488788104,"201051344000579","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,639834.3,639834.3,28797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788125,1698115.00
03/06/2017 03:15,2,0.000,ALERT,212.38,300.87,59.975,1488788104,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,623477.8,623477.8,28964,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788127,1698116.00
03/06/2017 03:15,2,0.000,ALERT,212.83,300.27,59.970,1488788104,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,626395.1,626395.1,28924,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788129,1698117.00
03/06/2017 03:15,2,0.000,ALERT,213.06,299.97,59.975,1488788104,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,603599.9,603599.9,29229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788131,1698118.00
03/06/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1488788104,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,881336.1,881336.1,28305,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788132,1698119.00
03/06/2017 03:15,2,0.000,ALERT,212.83,300.57,59.975,1488788104,"274151322000076","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,939041.9,939041.9,28406,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788134,1698120.00
03/06/2017 03:15,2,0.000,ALERT,213.06,302.98,59.981,1488788104,"201051344000868","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,621366.6,621366.6,28999,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788136,1698121.00
03/06/2017 03:15,2,0.000,ALERT,211.93,301.17,59.975,1488788104,"274151322000095","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,930068.7,930068.7,28525,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788138,1698122.00
03/06/2017 03:15,2,0.000,ALERT,212.83,302.07,59.975,1488788104,"201051344000988","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,577687.7,577687.7,29038,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788140,1698123.00
03/06/2017 03:15,2,0.000,ALERT,212.38,299.67,59.970,1488788104,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,625198.4,625198.4,29128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788142,1698124.00
03/06/2017 03:15,2,0.000,ALERT,212.83,302.07,59.949,1488788104,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,632921.8,632921.8,28616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788144,1698125.00
03/06/2017 03:15,2,0.000,ALERT,213.74,302.07,60.018,1488788104,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,633100.9,633100.9,28460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788145,1698126.00
03/06/2017 03:15,2,0.000,ALERT,212.83,300.27,59.975,1488788104,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,626490.7,626490.7,28803,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788147,1698127.00
03/06/2017 03:15,2,0.000,ALERT,212.83,299.97,59.981,1488788104,"201051344000917","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,622892.7,622892.7,28795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788149,1698128.00
03/06/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1488788104,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,630823.4,630823.4,28634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788151,1698129.00
03/06/2017 03:15,2,0.000,ALERT,212.83,299.97,59.986,1488788104,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,619712.1,619712.1,29007,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788153,1698130.00
03/06/2017 03:15,2,0.000,ALERT,211.93,299.97,59.965,1488788104,"274151322000088","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,844268.1,844268.1,28530,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788155,1698131.00
03/06/2017 03:15,2,0.000,ALERT,212.83,299.67,59.959,1488788104,"274151322000068","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,731425.6,731425.6,29234,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788156,1698132.00
03/06/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1488788104,"201051344001135","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,615791.0,615791.0,29028,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788158,1698133.00
03/06/2017 03:15,2,0.000,ALERT,212.83,302.98,59.970,1488788104,"201051344000594","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,634888.3,634888.3,28873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788160,1698134.00
03/06/2017 03:15,2,0.000,ALERT,212.83,300.27,59.970,1488788104,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,623899.6,623899.6,29067,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788162,1698135.00
03/06/2017 03:15,2,0.000,ALERT,211.93,301.17,59.944,1488788104,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,862557.6,862557.6,28428,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788164,1698136.00
03/06/2017 03:15,2,0.000,ALERT,213.51,302.07,59.965,1488788104,"201051344000867","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,620636.4,620636.4,29033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788165,1698137.00
