ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 03:15,2,0.000,ALERT,212.61,300.27,59.965,1488788104,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,622539.8,622539.8,28888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788167,1698138.00
03/06/2017 03:15,2,0.000,ALERT,213.06,302.37,59.965,1488788104,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,641046.1,641046.1,28371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788169,1698139.00
03/06/2017 03:15,2,0.000,ALERT,213.29,301.47,59.981,1488788104,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,630749.7,630749.7,28448,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788171,1698140.00
03/06/2017 03:15,2,0.000,ALERT,213.29,302.98,59.965,1488788104,"201051344000569","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,642800.9,642800.9,28353,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788173,1698141.00
03/06/2017 03:15,2,0.000,ALERT,213.29,302.68,59.970,1488788104,"201051344000983","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,633917.9,633917.9,28550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788175,1698142.00
03/06/2017 03:15,2,0.000,ALERT,213.29,302.07,59.981,1488788104,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,620637.2,620637.2,28908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788176,1698143.00
03/06/2017 03:15,2,0.000,ALERT,213.74,302.98,59.922,1488788104,"201051344000576","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,633798.3,633798.3,28424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488788178,1698144.00
03/06/2017 03:15,2,0.000,ALERT,212.38,299.97,59.928,1488788104,"274151322000087","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,834180.2,834180.2,28784,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488788180,1698145.00
03/06/2017 03:30,2,0.000,ALERT,213.51,302.07,59.986,1488789004,"201051344000645","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,633020.1,633020.1,28462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789006,1698146.00
03/06/2017 03:30,2,0.000,ALERT,212.16,299.97,59.986,1488789004,"274151322000085","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,860370.6,860370.6,28489,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789007,1698147.00
03/06/2017 03:30,2,0.000,ALERT,213.74,302.37,59.986,1488789004,"201051344000633","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,619894.8,619894.8,29011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789009,1698148.00
03/06/2017 03:30,2,0.000,ALERT,213.29,302.68,60.028,1488789004,"201051344000469","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,622673.6,622673.6,28973,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789011,1698149.00
03/06/2017 03:30,2,0.000,ALERT,212.38,299.97,59.996,1488789004,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,617640.3,617640.3,28878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789013,1698150.00
03/06/2017 03:30,2,0.000,ALERT,211.70,299.97,59.965,1488789004,"274151322000052","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,890308.9,890308.9,28253,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789015,1698151.00
03/06/2017 03:30,2,0.000,ALERT,212.83,300.27,60.028,1488789004,"201051344000585","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,627691.1,627691.1,29035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789017,1698152.00
03/06/2017 03:30,2,0.000,ALERT,212.61,300.57,59.949,1488789004,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,621439.1,621439.1,28742,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789019,1698153.00
03/06/2017 03:30,2,0.000,ALERT,213.29,300.87,59.991,1488789004,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,611671.3,611671.3,28953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789021,1698154.00
03/06/2017 03:30,2,0.000,ALERT,212.38,299.97,59.981,1488789004,"201051344000955","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,629786.8,629786.8,28839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789022,1698155.00
03/06/2017 03:30,2,0.000,ALERT,212.38,299.97,59.981,1488789004,"274151322000094","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,730864.6,730864.6,29326,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789024,1698156.00
03/06/2017 03:30,2,0.000,ALERT,213.29,303.28,59.970,1488789004,"201051344000579","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,639834.3,639834.3,28799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789026,1698157.00
03/06/2017 03:30,2,0.000,ALERT,212.38,300.27,59.965,1488789004,"201051344000890","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,623477.8,623477.8,28966,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789028,1698158.00
03/06/2017 03:30,2,0.000,ALERT,212.61,299.97,60.018,1488789004,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,626395.1,626395.1,28926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789029,1698159.00
03/06/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1488789004,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,603599.9,603599.9,29231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789031,1698160.00
03/06/2017 03:30,2,0.000,ALERT,212.38,301.17,59.981,1488789004,"274151322000083","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,881336.1,881336.1,28307,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789033,1698161.00
03/06/2017 03:30,2,0.000,ALERT,212.83,300.27,59.954,1488789004,"274151322000076","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,939041.9,939041.9,28408,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789035,1698162.00
03/06/2017 03:30,2,0.000,ALERT,213.06,302.98,59.986,1488789004,"201051344000868","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,621366.6,621366.6,29001,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789037,1698163.00
03/06/2017 03:30,2,0.000,ALERT,212.16,301.47,59.970,1488789004,"274151322000095","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,930068.7,930068.7,28527,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789039,1698164.00
03/06/2017 03:30,2,0.000,ALERT,212.83,302.07,59.975,1488789004,"201051344000988","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,577687.7,577687.7,29040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789040,1698165.00
03/06/2017 03:30,2,0.000,ALERT,212.38,299.37,59.965,1488789004,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,625198.4,625198.4,29130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789042,1698166.00
03/06/2017 03:30,2,0.000,ALERT,212.83,302.37,60.007,1488789004,"201051344000458","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,632921.8,632921.8,28618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789044,1698167.00
03/06/2017 03:30,2,0.000,ALERT,213.51,302.07,59.981,1488789004,"201051344000853","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,633100.9,633100.9,28462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789046,1698168.00
03/06/2017 03:30,2,0.000,ALERT,212.83,299.97,59.959,1488789004,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,626490.7,626490.7,28805,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789048,1698169.00
03/06/2017 03:30,2,0.000,ALERT,212.83,299.67,59.996,1488789004,"201051344000917","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,622892.7,622892.7,28797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789049,1698170.00
03/06/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1488789004,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,630823.4,630823.4,28636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789051,1698171.00
03/06/2017 03:30,2,0.000,ALERT,212.61,299.37,59.986,1488789004,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,619712.1,619712.1,29009,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789053,1698172.00
03/06/2017 03:30,2,0.000,ALERT,211.70,299.97,59.959,1488789004,"274151322000088","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,844268.1,844268.1,28532,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789055,1698173.00
03/06/2017 03:30,2,0.000,ALERT,212.83,299.67,59.975,1488789004,"274151322000068","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,731425.6,731425.6,29236,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789057,1698174.00
03/06/2017 03:30,2,0.000,ALERT,212.16,299.97,59.965,1488789004,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,615791.0,615791.0,29030,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789058,1698175.00
03/06/2017 03:30,2,0.000,ALERT,212.83,302.98,59.975,1488789004,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,634888.3,634888.3,28875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789060,1698176.00
03/06/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1488789004,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,623899.6,623899.6,29069,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789062,1698177.00
03/06/2017 03:30,2,0.000,ALERT,211.93,300.57,59.975,1488789004,"274151322000054","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,862557.6,862557.6,28430,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789064,1698178.00
03/06/2017 03:30,2,0.000,ALERT,213.29,302.07,59.986,1488789004,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,620636.4,620636.4,29035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789065,1698179.00
03/06/2017 03:30,2,0.000,ALERT,212.61,299.97,59.970,1488789004,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,622539.8,622539.8,28890,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789067,1698180.00
03/06/2017 03:30,2,0.000,ALERT,212.83,302.37,60.002,1488789004,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,641046.1,641046.1,28373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789069,1698181.00
03/06/2017 03:30,2,0.000,ALERT,213.29,301.77,59.991,1488789004,"201051344000648","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,630749.7,630749.7,28450,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789071,1698182.00
03/06/2017 03:30,2,0.000,ALERT,213.06,302.98,59.991,1488789004,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,642800.9,642800.9,28355,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789073,1698183.00
03/06/2017 03:30,2,0.000,ALERT,213.06,302.68,59.986,1488789004,"201051344000983","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,633917.9,633917.9,28552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789075,1698184.00
03/06/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1488789004,"201051344001158","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,620637.2,620637.2,28910,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789076,1698185.00
03/06/2017 03:30,2,0.000,ALERT,213.51,302.98,60.023,1488789004,"201051344000576","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,633798.3,633798.3,28426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789078,1698186.00
03/06/2017 03:30,2,0.000,ALERT,212.38,299.97,59.981,1488789004,"274151322000087","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,834180.2,834180.2,28786,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789080,1698187.00
03/06/2017 03:45,2,0.000,ALERT,213.51,302.07,59.991,1488789903,"201051344000645","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,633020.1,633020.1,28464,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789905,1698188.00
03/06/2017 03:45,2,0.000,ALERT,212.16,299.97,59.996,1488789903,"274151322000085","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,860370.6,860370.6,28491,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789907,1698189.00
03/06/2017 03:45,2,0.000,ALERT,213.74,302.37,59.991,1488789903,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,619894.8,619894.8,29013,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789909,1698190.00
03/06/2017 03:45,2,0.000,ALERT,213.06,302.07,60.002,1488789903,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,622673.6,622673.6,28975,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789910,1698191.00
03/06/2017 03:45,2,0.000,ALERT,212.38,300.27,60.007,1488789903,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,617640.3,617640.3,28880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789912,1698192.00
03/06/2017 03:45,2,0.000,ALERT,211.93,300.87,59.986,1488789903,"274151322000052","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,890308.9,890308.9,28255,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789914,1698193.00
03/06/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1488789903,"201051344000585","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,627691.1,627691.1,29037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789916,1698194.00
03/06/2017 03:45,2,0.000,ALERT,212.61,300.87,60.002,1488789903,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,621439.1,621439.1,28744,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789918,1698195.00
03/06/2017 03:45,2,0.000,ALERT,213.29,301.47,60.007,1488789903,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,611671.3,611671.3,28955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789919,1698196.00
03/06/2017 03:45,2,0.000,ALERT,212.38,300.57,59.991,1488789903,"201051344000955","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,629786.8,629786.8,28841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789921,1698197.00
03/06/2017 03:45,2,0.000,ALERT,211.93,299.67,59.965,1488789903,"274151322000094","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,730864.6,730864.6,29328,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789923,1698198.00
03/06/2017 03:45,2,0.000,ALERT,213.29,302.98,60.012,1488789903,"201051344000579","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,639834.3,639834.3,28801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789925,1698199.00
03/06/2017 03:45,2,0.000,ALERT,212.38,300.87,59.970,1488789903,"201051344000890","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,623477.8,623477.8,28968,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789927,1698200.00
03/06/2017 03:45,2,0.000,ALERT,212.83,300.57,60.002,1488789903,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,626395.1,626395.1,28928,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789928,1698201.00
03/06/2017 03:45,2,0.000,ALERT,213.06,300.27,60.012,1488789903,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,603599.9,603599.9,29233,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789930,1698202.00
03/06/2017 03:45,2,0.000,ALERT,211.93,300.27,59.996,1488789903,"274151322000083","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,881336.1,881336.1,28309,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789932,1698203.00
03/06/2017 03:45,2,0.000,ALERT,212.61,299.97,60.002,1488789903,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,939041.9,939041.9,28410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789934,1698204.00
03/06/2017 03:45,2,0.000,ALERT,212.83,302.98,60.002,1488789903,"201051344000868","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,621366.6,621366.6,29003,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789936,1698205.00
03/06/2017 03:45,2,0.000,ALERT,211.93,300.87,59.996,1488789903,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,930068.7,930068.7,28529,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789938,1698206.00
03/06/2017 03:45,2,0.000,ALERT,212.83,302.07,59.996,1488789903,"201051344000988","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,577687.7,577687.7,29042,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789940,1698207.00
03/06/2017 03:45,2,0.000,ALERT,212.61,299.97,60.002,1488789903,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,625198.4,625198.4,29132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789941,1698208.00
03/06/2017 03:45,2,0.000,ALERT,213.06,302.68,60.002,1488789903,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,632921.8,632921.8,28620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789943,1698209.00
03/06/2017 03:45,2,0.000,ALERT,213.74,302.37,60.039,1488789903,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,633100.9,633100.9,28464,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789945,1698210.00
03/06/2017 03:45,2,0.000,ALERT,212.83,300.57,59.975,1488789903,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,626490.7,626490.7,28807,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789947,1698211.00
03/06/2017 03:45,2,0.000,ALERT,213.06,300.27,59.965,1488789903,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,622892.7,622892.7,28799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789949,1698212.00
03/06/2017 03:45,2,0.000,ALERT,213.06,300.87,60.012,1488789903,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,630823.4,630823.4,28638,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789950,1698213.00
03/06/2017 03:45,2,0.000,ALERT,212.83,299.97,60.018,1488789903,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,619712.1,619712.1,29011,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789952,1698214.00
03/06/2017 03:45,2,0.000,ALERT,211.93,299.97,60.012,1488789903,"274151322000088","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,844268.1,844268.1,28534,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789954,1698215.00
03/06/2017 03:45,2,0.000,ALERT,212.83,299.67,60.007,1488789903,"274151322000068","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,731425.6,731425.6,29238,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789956,1698216.00
03/06/2017 03:45,2,0.000,ALERT,212.38,300.57,60.012,1488789903,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,615791.0,615791.0,29032,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789957,1698217.00
03/06/2017 03:45,2,0.000,ALERT,213.06,303.28,60.023,1488789903,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,634888.3,634888.3,28877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789959,1698218.00
03/06/2017 03:45,2,0.000,ALERT,212.83,300.27,60.018,1488789903,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,623899.6,623899.6,29071,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789961,1698219.00
03/06/2017 03:45,2,0.000,ALERT,211.93,300.57,60.002,1488789903,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,862557.6,862557.6,28432,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789963,1698220.00
03/06/2017 03:45,2,0.000,ALERT,213.51,302.07,59.986,1488789903,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,620636.4,620636.4,29037,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789965,1698221.00
03/06/2017 03:45,2,0.000,ALERT,212.83,300.57,60.002,1488789903,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,622539.8,622539.8,28892,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789966,1698222.00
03/06/2017 03:45,2,0.000,ALERT,213.06,302.68,60.012,1488789903,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,641046.1,641046.1,28375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789968,1698223.00
03/06/2017 03:45,2,0.000,ALERT,213.29,301.77,60.039,1488789903,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,630749.7,630749.7,28452,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789970,1698224.00
03/06/2017 03:45,2,0.000,ALERT,213.29,302.98,60.018,1488789903,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,642800.9,642800.9,28357,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789972,1698225.00
03/06/2017 03:45,2,0.000,ALERT,213.06,302.68,60.018,1488789903,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,633917.9,633917.9,28554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789974,1698226.00
03/06/2017 03:45,2,0.000,ALERT,213.29,302.37,60.007,1488789903,"201051344001158","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,620637.2,620637.2,28912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789975,1698227.00
03/06/2017 03:45,2,0.000,ALERT,213.74,302.98,59.975,1488789903,"201051344000576","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,633798.3,633798.3,28428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488789977,1698228.00
03/06/2017 03:45,2,0.000,ALERT,212.16,300.27,60.002,1488789903,"274151322000087","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,834180.2,834180.2,28788,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488789979,1698229.00
03/06/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1488790803,"201051344000645","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,633020.1,633020.1,28466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790805,1698230.00
03/06/2017 04:00,2,0.000,ALERT,212.38,300.57,59.954,1488790803,"274151322000085","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,860370.6,860370.6,28493,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790807,1698231.00
03/06/2017 04:00,2,0.000,ALERT,213.74,302.37,59.954,1488790803,"201051344000633","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,619894.8,619894.8,29015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790809,1698232.00
03/06/2017 04:00,2,0.000,ALERT,213.29,302.37,59.949,1488790803,"201051344000469","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,622673.6,622673.6,28977,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790810,1698233.00
03/06/2017 04:00,2,0.000,ALERT,212.38,300.27,59.917,1488790803,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,617640.3,617640.3,28882,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790812,1698234.00
03/06/2017 04:00,2,0.000,ALERT,212.16,301.17,59.959,1488790803,"274151322000052","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,890308.9,890308.9,28257,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790814,1698235.00
03/06/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1488790803,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,627691.1,627691.1,29039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790816,1698236.00
03/06/2017 04:00,2,0.000,ALERT,212.61,300.57,59.959,1488790803,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,621439.1,621439.1,28746,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790818,1698237.00
03/06/2017 04:00,2,0.000,ALERT,213.06,301.17,60.012,1488790803,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,611671.3,611671.3,28957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790819,1698238.00
03/06/2017 04:00,2,0.000,ALERT,212.38,300.57,59.975,1488790803,"201051344000955","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,629786.8,629786.8,28843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790821,1698239.00
03/06/2017 04:00,2,0.000,ALERT,212.16,299.97,59.965,1488790803,"274151322000094","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,730864.6,730864.6,29330,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790823,1698240.00
03/06/2017 04:00,2,0.000,ALERT,213.29,303.28,59.975,1488790803,"201051344000579","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,639834.3,639834.3,28803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790825,1698241.00
03/06/2017 04:00,2,0.000,ALERT,212.61,300.87,59.970,1488790803,"201051344000890","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,623477.8,623477.8,28970,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790827,1698242.00
03/06/2017 04:00,2,0.000,ALERT,212.61,300.27,60.002,1488790803,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,626395.1,626395.1,28930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790828,1698243.00
03/06/2017 04:00,2,0.000,ALERT,212.83,299.97,59.991,1488790803,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,603599.9,603599.9,29235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790830,1698244.00
03/06/2017 04:00,2,0.000,ALERT,212.16,301.17,59.959,1488790803,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,881336.1,881336.1,28311,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790832,1698245.00
03/06/2017 04:00,2,0.000,ALERT,212.61,300.27,59.938,1488790803,"274151322000076","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,939041.9,939041.9,28412,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790834,1698246.00
03/06/2017 04:00,2,0.000,ALERT,213.06,303.28,59.959,1488790803,"201051344000868","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,621366.6,621366.6,29005,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790835,1698247.00
03/06/2017 04:00,2,0.000,ALERT,212.16,301.77,59.986,1488790803,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,930068.7,930068.7,28531,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790837,1698248.00
03/06/2017 04:00,2,0.000,ALERT,212.83,302.37,59.975,1488790803,"201051344000988","219011344069620",0.00,5.00,0,297.87,304.48,0.0,0.0,0.000,577687.7,577687.7,29044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790839,1698249.00
03/06/2017 04:00,2,0.000,ALERT,212.38,299.37,60.018,1488790803,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,625198.4,625198.4,29134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790841,1698250.00
03/06/2017 04:00,2,0.000,ALERT,212.83,302.37,59.975,1488790803,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,632921.8,632921.8,28622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790843,1698251.00
03/06/2017 04:00,2,0.000,ALERT,213.51,302.37,59.975,1488790803,"201051344000853","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,633100.9,633100.9,28466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790844,1698252.00
03/06/2017 04:00,2,0.000,ALERT,213.06,300.27,59.975,1488790803,"201051344000685","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,626490.7,626490.7,28809,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790846,1698253.00
03/06/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1488790803,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,622892.7,622892.7,28801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790848,1698254.00
03/06/2017 04:00,2,0.000,ALERT,212.83,300.57,59.944,1488790803,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,630823.4,630823.4,28640,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790850,1698255.00
03/06/2017 04:00,2,0.000,ALERT,212.83,299.67,59.954,1488790803,"201051344000651","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,619712.1,619712.1,29013,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790852,1698256.00
03/06/2017 04:00,2,0.000,ALERT,211.70,300.57,59.970,1488790803,"274151322000088","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,844268.1,844268.1,28536,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790854,1698257.00
03/06/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1488790803,"274151322000068","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,731425.6,731425.6,29240,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790856,1698258.00
03/06/2017 04:00,2,0.000,ALERT,212.16,299.97,59.970,1488790803,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,615791.0,615791.0,29034,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790857,1698259.00
03/06/2017 04:00,2,0.000,ALERT,212.83,302.98,60.007,1488790803,"201051344000594","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,634888.3,634888.3,28879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790859,1698260.00
03/06/2017 04:00,2,0.000,ALERT,212.61,299.97,59.975,1488790803,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,623899.6,623899.6,29073,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790861,1698261.00
03/06/2017 04:00,2,0.000,ALERT,211.93,300.57,59.970,1488790803,"274151322000054","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,862557.6,862557.6,28434,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790863,1698262.00
03/06/2017 04:00,2,0.000,ALERT,213.29,302.07,59.965,1488790803,"201051344000867","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,620636.4,620636.4,29039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790865,1698263.00
03/06/2017 04:00,2,0.000,ALERT,212.61,299.97,59.970,1488790803,"201051344001093","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,622539.8,622539.8,28894,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790866,1698264.00
03/06/2017 04:00,2,0.000,ALERT,213.06,302.68,59.981,1488790803,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,641046.1,641046.1,28377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790868,1698265.00
03/06/2017 04:00,2,0.000,ALERT,213.29,301.77,59.970,1488790803,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,630749.7,630749.7,28454,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790870,1698266.00
03/06/2017 04:00,2,0.000,ALERT,213.29,302.98,59.970,1488790803,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,642800.9,642800.9,28359,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790872,1698267.00
03/06/2017 04:00,2,0.000,ALERT,213.29,302.68,59.965,1488790803,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,633917.9,633917.9,28556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790874,1698268.00
03/06/2017 04:00,2,0.000,ALERT,213.29,302.37,59.965,1488790803,"201051344001158","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,620637.2,620637.2,28914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790875,1698269.00
03/06/2017 04:00,2,0.000,ALERT,213.51,302.98,59.965,1488790803,"201051344000576","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,633798.3,633798.3,28430,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488790877,1698270.00
03/06/2017 04:00,2,0.000,ALERT,212.38,299.37,59.954,1488790803,"274151322000087","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,834180.2,834180.2,28790,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488790879,1698271.00
03/06/2017 04:15,2,0.000,ALERT,213.51,302.37,59.970,1488791703,"201051344000645","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,633020.1,633020.1,28468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791705,1698272.00
03/06/2017 04:15,2,0.000,ALERT,212.16,299.37,59.959,1488791703,"274151322000085","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,860370.6,860370.6,28495,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791707,1698273.00
03/06/2017 04:15,2,0.000,ALERT,213.74,302.68,59.986,1488791703,"201051344000633","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,619894.8,619894.8,29017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791709,1698274.00
03/06/2017 04:15,2,0.000,ALERT,213.06,302.37,59.970,1488791703,"201051344000469","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,622673.6,622673.6,28979,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791711,1698275.00
03/06/2017 04:15,2,0.000,ALERT,212.16,299.97,59.975,1488791703,"201051344000646","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,617640.3,617640.3,28884,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791714,1698276.00
03/06/2017 04:15,2,0.000,ALERT,212.16,300.57,59.965,1488791703,"274151322000052","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,890308.9,890308.9,28259,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791715,1698277.00
03/06/2017 04:15,2,0.000,ALERT,212.38,300.27,59.981,1488791703,"201051344000585","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,627691.1,627691.1,29041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791717,1698278.00
03/06/2017 04:15,2,0.000,ALERT,212.16,300.57,59.975,1488791703,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,621439.1,621439.1,28748,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791719,1698279.00
03/06/2017 04:15,2,0.000,ALERT,212.83,301.17,59.970,1488791703,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,611671.3,611671.3,28959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791721,1698280.00
03/06/2017 04:15,2,0.000,ALERT,211.93,300.27,59.986,1488791703,"201051344000955","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,629786.8,629786.8,28845,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791722,1698281.00
03/06/2017 04:15,2,0.000,ALERT,212.38,299.37,59.959,1488791703,"274151322000094","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,730864.6,730864.6,29332,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791724,1698282.00
