ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 04:15,2,0.000,ALERT,213.06,302.98,59.970,1488791703,"201051344000579","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,639834.3,639834.3,28805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791726,1698283.00
03/06/2017 04:15,2,0.000,ALERT,212.16,300.57,59.981,1488791703,"201051344000890","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,623477.8,623477.8,28972,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791728,1698284.00
03/06/2017 04:15,2,0.000,ALERT,212.38,299.97,59.949,1488791703,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,626395.1,626395.1,28932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791730,1698285.00
03/06/2017 04:15,2,0.000,ALERT,212.16,299.07,59.970,1488791703,"201051344000417","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,603599.9,603599.9,29237,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791731,1698286.00
03/06/2017 04:15,2,0.000,ALERT,212.16,300.27,59.933,1488791703,"274151322000083","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,881336.1,881336.1,28313,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791733,1698287.00
03/06/2017 04:15,2,0.000,ALERT,212.61,300.27,60.007,1488791703,"274151322000076","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,939041.9,939041.9,28414,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791735,1698288.00
03/06/2017 04:15,2,0.000,ALERT,212.83,302.98,59.986,1488791703,"201051344000868","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,621366.6,621366.6,29007,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791737,1698289.00
03/06/2017 04:15,2,0.000,ALERT,212.16,300.27,59.986,1488791703,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,930068.7,930068.7,28533,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791738,1698290.00
03/06/2017 04:15,2,0.000,ALERT,212.83,302.07,60.002,1488791703,"201051344000988","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,577687.7,577687.7,29046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791740,1698291.00
03/06/2017 04:15,2,0.000,ALERT,211.93,299.07,59.970,1488791703,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,625198.4,625198.4,29136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791742,1698292.00
03/06/2017 04:15,2,0.000,ALERT,212.83,302.37,59.981,1488791703,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,632921.8,632921.8,28624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791744,1698293.00
03/06/2017 04:15,2,0.000,ALERT,213.51,302.37,59.970,1488791703,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,633100.9,633100.9,28468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791746,1698294.00
03/06/2017 04:15,2,0.000,ALERT,212.61,299.97,60.023,1488791703,"201051344000685","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,626490.7,626490.7,28811,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791747,1698295.00
03/06/2017 04:15,2,0.000,ALERT,212.38,299.67,60.002,1488791703,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,622892.7,622892.7,28803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791749,1698296.00
03/06/2017 04:15,2,0.000,ALERT,212.38,300.27,59.975,1488791703,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,630823.4,630823.4,28642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791751,1698297.00
03/06/2017 04:15,2,0.000,ALERT,212.16,299.07,60.023,1488791703,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,619712.1,619712.1,29015,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791753,1698298.00
03/06/2017 04:15,2,0.000,ALERT,211.93,299.67,59.986,1488791703,"274151322000088","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,844268.1,844268.1,28538,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791755,1698299.00
03/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.970,1488791703,"274151322000068","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,731425.6,731425.6,29242,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791756,1698300.00
03/06/2017 04:15,2,0.000,ALERT,211.93,299.67,59.981,1488791703,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,615791.0,615791.0,29036,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791758,1698301.00
03/06/2017 04:15,2,0.000,ALERT,212.83,303.28,59.996,1488791703,"201051344000594","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,634888.3,634888.3,28881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791760,1698302.00
03/06/2017 04:15,2,0.000,ALERT,212.38,299.67,59.949,1488791703,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,623899.6,623899.6,29075,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791762,1698303.00
03/06/2017 04:15,2,0.000,ALERT,212.16,300.27,59.970,1488791703,"274151322000054","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,862557.6,862557.6,28436,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791764,1698304.00
03/06/2017 04:15,2,0.000,ALERT,213.29,301.77,59.975,1488791703,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,620636.4,620636.4,29041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791765,1698305.00
03/06/2017 04:15,2,0.000,ALERT,212.16,299.97,60.007,1488791703,"201051344001093","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,622539.8,622539.8,28896,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791767,1698306.00
03/06/2017 04:15,2,0.000,ALERT,212.83,302.37,59.975,1488791703,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,641046.1,641046.1,28379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791769,1698307.00
03/06/2017 04:15,2,0.000,ALERT,213.29,301.77,59.981,1488791703,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,630749.7,630749.7,28456,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791771,1698308.00
03/06/2017 04:15,2,0.000,ALERT,213.06,302.98,59.975,1488791703,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,642800.9,642800.9,28361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791773,1698309.00
03/06/2017 04:15,2,0.000,ALERT,213.06,302.68,59.975,1488791703,"201051344000983","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,633917.9,633917.9,28558,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791774,1698310.00
03/06/2017 04:15,2,0.000,ALERT,213.06,302.37,59.981,1488791703,"201051344001158","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,620637.2,620637.2,28916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791776,1698311.00
03/06/2017 04:15,2,0.000,ALERT,213.51,302.98,59.938,1488791703,"201051344000576","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,633798.3,633798.3,28432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488791778,1698312.00
03/06/2017 04:15,2,0.000,ALERT,212.16,298.77,59.928,1488791703,"274151322000087","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,834180.2,834180.2,28792,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488791780,1698313.00
03/06/2017 04:30,2,0.000,ALERT,213.29,302.07,59.975,1488792603,"201051344000645","219011344069620",0.00,5.50,0,300.27,307.48,0.0,0.0,0.000,633020.1,633020.1,28470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792605,1698314.00
03/06/2017 04:30,2,0.000,ALERT,211.93,299.67,59.970,1488792603,"274151322000085","219011344069620",0.00,6.00,0,297.26,305.68,0.0,0.0,0.000,860370.6,860370.6,28497,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792607,1698315.00
03/06/2017 04:30,2,0.000,ALERT,213.51,302.07,59.965,1488792603,"201051344000633","219011344069620",0.00,4.50,0,298.17,307.48,0.0,0.0,0.000,619894.8,619894.8,29019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792609,1698316.00
03/06/2017 04:30,2,0.000,ALERT,212.83,302.07,59.970,1488792603,"201051344000469","219011344069620",0.00,4.00,0,299.37,307.18,0.0,0.0,0.000,622673.6,622673.6,28981,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792610,1698317.00
03/06/2017 04:30,2,0.000,ALERT,212.16,299.67,60.007,1488792603,"201051344000646","219011344069620",0.00,4.50,0,297.57,305.98,0.0,0.0,0.000,617640.3,617640.3,28886,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792612,1698318.00
03/06/2017 04:30,2,0.000,ALERT,211.48,299.97,59.954,1488792603,"274151322000052","219011344069620",0.00,5.50,0,296.66,305.68,0.0,0.0,0.000,890308.9,890308.9,28261,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792614,1698319.00
03/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.965,1488792603,"201051344000585","219011344069620",0.00,5.00,0,297.57,305.68,0.0,0.0,0.000,627691.1,627691.1,29043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792616,1698320.00
03/06/2017 04:30,2,0.000,ALERT,212.38,299.97,59.991,1488792603,"201051344001230","219011344069620",0.00,5.00,0,298.47,306.58,0.0,0.0,0.000,621439.1,621439.1,28750,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792618,1698321.00
03/06/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1488792603,"201051344000582","219011344069620",0.00,4.00,0,298.77,306.58,0.0,0.0,0.000,611671.3,611671.3,28961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792620,1698322.00
03/06/2017 04:30,2,0.000,ALERT,212.16,299.67,59.933,1488792603,"201051344000955","219011344069620",0.00,4.50,0,298.17,305.98,0.0,0.0,0.000,629786.8,629786.8,28847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792621,1698323.00
03/06/2017 04:30,2,0.000,ALERT,211.93,299.07,59.991,1488792603,"274151322000094","219011344069620",0.00,5.00,0,296.66,305.08,0.0,0.0,0.000,730864.6,730864.6,29334,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792623,1698324.00
03/06/2017 04:30,2,0.000,ALERT,212.83,302.68,59.996,1488792603,"201051344000579","219011344069620",0.00,5.00,0,300.27,307.78,0.0,0.0,0.000,639834.3,639834.3,28807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792625,1698325.00
03/06/2017 04:30,2,0.000,ALERT,212.38,299.97,59.954,1488792603,"201051344000890","219011344069620",0.00,5.00,0,298.47,306.58,0.0,0.0,0.000,623477.8,623477.8,28974,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792627,1698326.00
03/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.965,1488792603,"201051344000438","219011344069620",0.00,4.00,0,298.17,305.68,0.0,0.0,0.000,626395.1,626395.1,28934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792628,1698327.00
03/06/2017 04:30,2,0.000,ALERT,212.61,298.77,59.959,1488792603,"201051344000417","219011344069620",0.00,4.50,0,297.26,305.38,0.0,0.0,0.000,603599.9,603599.9,29239,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792630,1698328.00
03/06/2017 04:30,2,0.000,ALERT,211.93,299.97,59.944,1488792603,"274151322000083","219011344069620",0.00,5.50,0,297.26,305.98,0.0,0.0,0.000,881336.1,881336.1,28315,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792632,1698329.00
03/06/2017 04:30,2,0.000,ALERT,212.38,299.67,59.954,1488792603,"274151322000076","219011344069620",0.00,5.50,0,297.26,305.98,0.0,0.0,0.000,939041.9,939041.9,28416,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792634,1698330.00
03/06/2017 04:30,2,0.000,ALERT,212.83,303.28,59.954,1488792603,"201051344000868","219011344069620",0.00,5.00,0,300.57,308.39,0.0,0.0,0.000,621366.6,621366.6,29009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792636,1698331.00
03/06/2017 04:30,2,0.000,ALERT,211.70,300.57,59.954,1488792603,"274151322000095","219011344069620",0.00,5.00,0,298.17,306.58,0.0,0.0,0.000,930068.7,930068.7,28535,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792638,1698332.00
03/06/2017 04:30,2,0.000,ALERT,212.61,302.07,59.922,1488792603,"201051344000988","219011344069620",0.00,5.00,0,297.87,306.88,0.0,0.0,0.000,577687.7,577687.7,29048,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792640,1698333.00
03/06/2017 04:30,2,0.000,ALERT,212.16,298.77,59.959,1488792603,"201051344001025","219011344069620",0.00,4.00,0,297.26,305.68,0.0,0.0,0.000,625198.4,625198.4,29138,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792641,1698334.00
03/06/2017 04:30,2,0.000,ALERT,212.61,302.37,59.959,1488792603,"201051344000458","219011344069620",0.00,6.30,0,300.27,307.48,0.0,0.0,0.000,632921.8,632921.8,28626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792643,1698335.00
03/06/2017 04:30,2,0.000,ALERT,213.29,302.07,59.959,1488792603,"201051344000853","219011344069620",0.00,4.50,0,300.27,307.18,0.0,0.0,0.000,633100.9,633100.9,28470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792645,1698336.00
03/06/2017 04:30,2,0.000,ALERT,212.83,299.67,59.965,1488792603,"201051344000685","219011344069620",0.00,5.00,0,297.87,306.28,0.0,0.0,0.000,626490.7,626490.7,28813,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792647,1698337.00
03/06/2017 04:30,2,0.000,ALERT,212.61,299.37,59.959,1488792603,"201051344000917","219011344069620",0.00,6.00,0,296.96,305.38,0.0,0.0,0.000,622892.7,622892.7,28805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792649,1698338.00
03/06/2017 04:30,2,0.000,ALERT,212.83,299.97,59.991,1488792603,"201051344001145","219011344069620",0.00,4.50,0,298.17,306.28,0.0,0.0,0.000,630823.4,630823.4,28644,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792651,1698339.00
03/06/2017 04:30,2,0.000,ALERT,212.61,299.07,59.970,1488792603,"201051344000651","219011344069620",0.00,3.70,0,297.26,304.78,0.0,0.0,0.000,619712.1,619712.1,29017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792652,1698340.00
03/06/2017 04:30,2,0.000,ALERT,211.48,299.67,59.965,1488792603,"274151322000088","219011344069620",0.00,6.00,0,296.66,305.08,0.0,0.0,0.000,844268.1,844268.1,28540,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792654,1698341.00
03/06/2017 04:30,2,0.000,ALERT,212.61,299.07,59.986,1488792603,"274151322000068","219011344069620",0.00,6.30,0,296.36,304.48,0.0,0.0,0.000,731425.6,731425.6,29244,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792656,1698342.00
03/06/2017 04:30,2,0.000,ALERT,212.38,299.97,60.007,1488792603,"201051344001135","219011344069620",0.00,4.50,0,297.87,305.68,0.0,0.0,0.000,615791.0,615791.0,29038,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792658,1698343.00
03/06/2017 04:30,2,0.000,ALERT,212.61,302.68,59.975,1488792603,"201051344000594","219011344069620",0.00,4.50,0,300.27,308.39,0.0,0.0,0.000,634888.3,634888.3,28883,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792659,1698344.00
03/06/2017 04:30,2,0.000,ALERT,212.61,299.67,59.986,1488792603,"201051344001203","219011344069620",0.00,4.50,0,297.87,306.88,0.0,0.0,0.000,623899.6,623899.6,29077,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792661,1698345.00
03/06/2017 04:30,2,0.000,ALERT,211.70,300.57,59.970,1488792603,"274151322000054","219011344069620",0.00,6.30,0,296.66,305.38,0.0,0.0,0.000,862557.6,862557.6,28438,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792663,1698346.00
03/06/2017 04:30,2,0.000,ALERT,213.06,301.77,59.981,1488792603,"201051344000867","219011344069620",0.00,5.50,0,299.67,307.48,0.0,0.0,0.000,620636.4,620636.4,29043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792665,1698347.00
03/06/2017 04:30,2,0.000,ALERT,212.61,299.67,59.944,1488792603,"201051344001093","219011344069620",0.00,6.00,0,297.57,305.68,0.0,0.0,0.000,622539.8,622539.8,28898,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792667,1698348.00
03/06/2017 04:30,2,0.000,ALERT,212.61,302.07,59.975,1488792603,"201051344000900","219011344069620",0.00,4.50,0,299.97,307.48,0.0,0.0,0.000,641046.1,641046.1,28381,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792668,1698349.00
03/06/2017 04:30,2,0.000,ALERT,212.83,301.47,59.981,1488792603,"201051344000648","219011344069620",0.00,4.00,0,299.67,307.18,0.0,0.0,0.000,630749.7,630749.7,28458,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792670,1698350.00
03/06/2017 04:30,2,0.000,ALERT,212.83,302.68,59.975,1488792603,"201051344000569","219011344069620",0.00,5.00,0,300.87,307.78,0.0,0.0,0.000,642800.9,642800.9,28363,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792672,1698351.00
03/06/2017 04:30,2,0.000,ALERT,212.83,302.68,59.975,1488792603,"201051344000983","219011344069620",0.00,5.00,0,300.57,307.48,0.0,0.0,0.000,633917.9,633917.9,28560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792674,1698352.00
03/06/2017 04:30,2,0.000,ALERT,212.83,302.07,59.954,1488792603,"201051344001158","219011344069620",0.00,4.00,0,299.97,307.18,0.0,0.0,0.000,620637.2,620637.2,28918,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792676,1698353.00
03/06/2017 04:30,2,0.000,ALERT,213.29,302.98,59.981,1488792603,"201051344000576","219011344069620",0.00,4.50,0,300.57,308.09,0.0,0.0,0.000,633798.3,633798.3,28434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488792677,1698354.00
03/06/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1488792603,"274151322000087","219011344069620",0.00,6.30,0,295.76,304.78,0.0,0.0,0.000,834180.2,834180.2,28794,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488792679,1698355.00
03/06/2017 04:45,2,0.000,ALERT,213.29,302.37,59.975,1488793504,"201051344000645","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,633020.1,633020.1,28472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793506,1698356.00
03/06/2017 04:45,2,0.000,ALERT,211.70,299.37,59.970,1488793504,"274151322000085","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,860370.6,860370.6,28499,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793507,1698357.00
03/06/2017 04:45,2,0.000,ALERT,213.29,302.07,59.981,1488793504,"201051344000633","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,619894.8,619894.8,29021,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793509,1698358.00
03/06/2017 04:45,2,0.000,ALERT,212.83,302.37,59.975,1488793504,"201051344000469","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,622673.6,622673.6,28983,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793511,1698359.00
03/06/2017 04:45,2,0.000,ALERT,212.16,299.37,59.975,1488793504,"201051344000646","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,617640.3,617640.3,28888,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793513,1698360.00
03/06/2017 04:45,2,0.000,ALERT,211.48,300.27,59.959,1488793504,"274151322000052","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,890308.9,890308.9,28263,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793515,1698361.00
03/06/2017 04:45,2,0.000,ALERT,212.38,299.67,59.981,1488793504,"201051344000585","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,627691.1,627691.1,29045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793516,1698362.00
03/06/2017 04:45,2,0.000,ALERT,212.16,299.67,59.944,1488793504,"201051344001230","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,621439.1,621439.1,28752,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793518,1698363.00
03/06/2017 04:45,2,0.000,ALERT,212.83,300.27,59.970,1488793504,"201051344000582","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,611671.3,611671.3,28963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793520,1698364.00
03/06/2017 04:45,2,0.000,ALERT,211.93,299.37,59.954,1488793504,"201051344000955","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,629786.8,629786.8,28849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793522,1698365.00
03/06/2017 04:45,2,0.000,ALERT,211.93,299.37,59.954,1488793504,"274151322000094","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,730864.6,730864.6,29336,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793523,1698366.00
03/06/2017 04:45,2,0.000,ALERT,212.83,303.28,59.959,1488793504,"201051344000579","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,639834.3,639834.3,28809,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793525,1698367.00
03/06/2017 04:45,2,0.000,ALERT,212.16,299.67,59.965,1488793504,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,623477.8,623477.8,28976,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793527,1698368.00
03/06/2017 04:45,2,0.000,ALERT,212.38,299.37,59.965,1488793504,"201051344000438","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,626395.1,626395.1,28936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793529,1698369.00
03/06/2017 04:45,2,0.000,ALERT,212.38,298.77,60.002,1488793504,"201051344000417","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,603599.9,603599.9,29241,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793531,1698370.00
03/06/2017 04:45,2,0.000,ALERT,212.16,300.27,59.965,1488793504,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,881336.1,881336.1,28317,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793532,1698371.00
03/06/2017 04:45,2,0.000,ALERT,212.61,300.27,59.970,1488793504,"274151322000076","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,939041.9,939041.9,28418,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793534,1698372.00
03/06/2017 04:45,2,0.000,ALERT,212.61,302.98,59.965,1488793504,"201051344000868","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,621366.6,621366.6,29011,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793536,1698373.00
03/06/2017 04:45,2,0.000,ALERT,212.16,300.57,59.965,1488793504,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,930068.7,930068.7,28537,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793538,1698374.00
03/06/2017 04:45,2,0.000,ALERT,212.83,302.37,59.970,1488793504,"201051344000988","219011344069620",0.00,5.00,0,297.57,303.88,0.0,0.0,0.000,577687.7,577687.7,29050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793540,1698375.00
03/06/2017 04:45,2,0.000,ALERT,212.16,298.77,59.970,1488793504,"201051344001025","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,625198.4,625198.4,29140,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793542,1698376.00
03/06/2017 04:45,2,0.000,ALERT,212.83,302.68,59.975,1488793504,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,632921.8,632921.8,28628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793543,1698377.00
03/06/2017 04:45,2,0.000,ALERT,213.29,302.37,59.970,1488793504,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,633100.9,633100.9,28472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793545,1698378.00
03/06/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1488793504,"201051344000685","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,626490.7,626490.7,28815,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793547,1698379.00
03/06/2017 04:45,2,0.000,ALERT,212.61,299.07,60.002,1488793504,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,622892.7,622892.7,28807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793549,1698380.00
03/06/2017 04:45,2,0.000,ALERT,212.61,299.67,59.975,1488793504,"201051344001145","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,630823.4,630823.4,28646,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793550,1698381.00
03/06/2017 04:45,2,0.000,ALERT,212.38,298.77,59.965,1488793504,"201051344000651","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,619712.1,619712.1,29019,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793552,1698382.00
03/06/2017 04:45,2,0.000,ALERT,211.48,299.67,59.981,1488793504,"274151322000088","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,844268.1,844268.1,28542,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488793554,1698383.00
03/06/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1488793504,"274151322000068","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,731425.6,731425.6,29246,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793556,1698384.00
03/06/2017 04:45,2,0.000,ALERT,212.16,299.37,59.986,1488793504,"201051344001135","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,615791.0,615791.0,29040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793558,1698385.00
03/06/2017 04:45,2,0.000,ALERT,212.61,302.98,59.986,1488793504,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,634888.3,634888.3,28885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793560,1698386.00
03/06/2017 04:45,2,0.000,ALERT,212.38,299.07,59.991,1488793504,"201051344001203","219011344069620",0.00,4.50,0,296.96,303.28,0.0,0.0,0.000,623899.6,623899.6,29079,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793561,1698387.00
03/06/2017 04:45,2,0.000,ALERT,211.70,299.97,59.991,1488793504,"274151322000054","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,862557.6,862557.6,28440,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793563,1698388.00
03/06/2017 04:45,2,0.000,ALERT,213.06,301.77,59.991,1488793504,"201051344000867","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,620636.4,620636.4,29045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793565,1698389.00
03/06/2017 04:45,2,0.000,ALERT,212.16,299.37,60.007,1488793504,"201051344001093","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,622539.8,622539.8,28900,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793567,1698390.00
03/06/2017 04:45,2,0.000,ALERT,212.83,302.37,59.996,1488793504,"201051344000900","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,641046.1,641046.1,28383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793569,1698391.00
03/06/2017 04:45,2,0.000,ALERT,213.06,301.77,60.044,1488793504,"201051344000648","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,630749.7,630749.7,28460,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793571,1698392.00
03/06/2017 04:45,2,0.000,ALERT,212.83,302.98,60.002,1488793504,"201051344000569","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,642800.9,642800.9,28365,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793572,1698393.00
03/06/2017 04:45,2,0.000,ALERT,213.06,302.68,59.996,1488793504,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,633917.9,633917.9,28562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793574,1698394.00
03/06/2017 04:45,2,0.000,ALERT,212.83,302.07,59.991,1488793504,"201051344001158","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,620637.2,620637.2,28920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793576,1698395.00
03/06/2017 04:45,2,0.000,ALERT,213.29,302.98,60.034,1488793504,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,633798.3,633798.3,28436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793578,1698396.00
03/06/2017 04:45,2,0.000,ALERT,212.16,299.67,59.991,1488793504,"274151322000087","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,834180.2,834180.2,28796,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488793580,1698397.00
03/06/2017 05:00,2,0.000,ALERT,212.83,301.77,60.034,1488794403,"201051344000645","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,633020.1,633020.1,28474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794405,1698398.00
03/06/2017 05:00,2,0.000,ALERT,211.48,300.27,59.970,1488794403,"274151322000085","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,860370.6,860370.6,28501,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794407,1698399.00
03/06/2017 05:00,2,0.000,ALERT,213.06,301.77,60.012,1488794403,"201051344000633","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,619894.8,619894.8,29023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488794409,1698400.00
03/06/2017 05:00,2,0.000,ALERT,212.38,301.77,60.018,1488794403,"201051344000469","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,622673.6,622673.6,28985,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488794411,1698401.00
03/06/2017 05:00,2,0.000,ALERT,211.48,298.77,60.023,1488794403,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,617640.3,617640.3,28890,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794413,1698402.00
03/06/2017 05:00,2,0.000,ALERT,211.25,300.57,60.023,1488794403,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,890308.9,890308.9,28265,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794415,1698403.00
03/06/2017 05:00,2,0.000,ALERT,211.70,299.07,60.018,1488794403,"201051344000585","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,627691.1,627691.1,29047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794416,1698404.00
03/06/2017 05:00,2,0.000,ALERT,211.70,299.37,60.007,1488794403,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,621439.1,621439.1,28754,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794418,1698405.00
03/06/2017 05:00,2,0.000,ALERT,212.16,299.97,60.023,1488794403,"201051344000582","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,611671.3,611671.3,28965,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794420,1698406.00
03/06/2017 05:00,2,0.000,ALERT,211.25,299.07,60.034,1488794403,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,629786.8,629786.8,28851,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794422,1698407.00
03/06/2017 05:00,2,0.000,ALERT,211.48,299.67,60.012,1488794403,"274151322000094","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,730864.6,730864.6,29338,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794423,1698408.00
03/06/2017 05:00,2,0.000,ALERT,212.38,302.68,60.018,1488794403,"201051344000579","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,639834.3,639834.3,28811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794425,1698409.00
03/06/2017 05:00,2,0.000,ALERT,211.48,299.07,60.007,1488794403,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,623477.8,623477.8,28978,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794427,1698410.00
03/06/2017 05:00,2,0.000,ALERT,211.93,299.07,60.007,1488794403,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,626395.1,626395.1,28938,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794429,1698411.00
03/06/2017 05:00,2,0.000,ALERT,211.93,298.47,60.007,1488794403,"201051344000417","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,603599.9,603599.9,29243,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794431,1698412.00
03/06/2017 05:00,2,0.000,ALERT,211.48,300.87,60.028,1488794403,"274151322000083","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,881336.1,881336.1,28319,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794432,1698413.00
03/06/2017 05:00,2,0.000,ALERT,212.16,300.27,60.002,1488794403,"274151322000076","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,939041.9,939041.9,28420,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794434,1698414.00
03/06/2017 05:00,2,0.000,ALERT,212.38,302.98,59.965,1488794403,"201051344000868","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,621366.6,621366.6,29013,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794436,1698415.00
03/06/2017 05:00,2,0.000,ALERT,211.48,300.87,60.002,1488794403,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,930068.7,930068.7,28539,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488794438,1698416.00
03/06/2017 05:00,2,0.000,ALERT,212.38,302.07,60.002,1488794403,"201051344000988","219011344069620",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,577687.7,577687.7,29052,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488794440,1698417.00
03/06/2017 05:00,2,0.000,ALERT,211.25,298.17,59.996,1488794403,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,625198.4,625198.4,29142,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794442,1698418.00
03/06/2017 05:00,2,0.000,ALERT,212.61,302.68,60.028,1488794403,"201051344000458","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,632921.8,632921.8,28630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794443,1698419.00
03/06/2017 05:00,2,0.000,ALERT,212.83,302.37,60.007,1488794403,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,633100.9,633100.9,28474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794445,1698420.00
03/06/2017 05:00,2,0.000,ALERT,211.70,298.77,60.002,1488794403,"201051344000685","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,626490.7,626490.7,28817,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794447,1698421.00
03/06/2017 05:00,2,0.000,ALERT,211.93,298.77,60.018,1488794403,"201051344000917","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,622892.7,622892.7,28809,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794449,1698422.00
03/06/2017 05:00,2,0.000,ALERT,211.93,299.37,60.007,1488794403,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,630823.4,630823.4,28648,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794451,1698423.00
03/06/2017 05:00,2,0.000,ALERT,211.70,298.47,59.981,1488794403,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,619712.1,619712.1,29021,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794452,1698424.00
03/06/2017 05:00,2,0.000,ALERT,211.03,299.67,60.007,1488794403,"274151322000088","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,844268.1,844268.1,28544,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488794454,1698425.00
03/06/2017 05:00,2,0.000,ALERT,211.93,299.07,60.002,1488794403,"274151322000068","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,731425.6,731425.6,29248,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488794456,1698426.00
03/06/2017 05:00,2,0.000,ALERT,211.25,299.07,60.012,1488794403,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,615791.0,615791.0,29042,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794458,1698427.00
