ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 05:00,2,0.000,ALERT,212.16,302.98,60.012,1488794403,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,634888.3,634888.3,28887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794459,1698428.00
03/06/2017 05:00,2,0.000,ALERT,211.70,298.77,60.012,1488794403,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,623899.6,623899.6,29081,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794461,1698429.00
03/06/2017 05:00,2,0.000,ALERT,211.25,300.57,60.012,1488794403,"274151322000054","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,862557.6,862557.6,28442,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488794463,1698430.00
03/06/2017 05:00,2,0.000,ALERT,212.83,301.77,60.018,1488794403,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,620636.4,620636.4,29047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794465,1698431.00
03/06/2017 05:00,2,0.000,ALERT,211.48,299.07,60.039,1488794403,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,622539.8,622539.8,28902,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488794467,1698432.00
03/06/2017 05:00,2,0.000,ALERT,212.38,302.37,60.018,1488794403,"201051344000900","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,641046.1,641046.1,28385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794468,1698433.00
03/06/2017 05:00,2,0.000,ALERT,212.61,301.77,60.018,1488794403,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,630749.7,630749.7,28462,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794470,1698434.00
03/06/2017 05:00,2,0.000,ALERT,212.38,302.68,60.007,1488794403,"201051344000569","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,642800.9,642800.9,28367,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794472,1698435.00
03/06/2017 05:00,2,0.000,ALERT,212.38,302.68,60.012,1488794403,"201051344000983","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,633917.9,633917.9,28564,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794474,1698436.00
03/06/2017 05:00,2,0.000,ALERT,212.61,302.37,60.002,1488794403,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,620637.2,620637.2,28922,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794476,1698437.00
03/06/2017 05:00,2,0.000,ALERT,212.83,302.68,59.991,1488794403,"201051344000576","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,633798.3,633798.3,28438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794478,1698438.00
03/06/2017 05:00,2,0.000,ALERT,211.48,299.37,60.007,1488794403,"274151322000087","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,834180.2,834180.2,28798,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488794480,1698439.00
03/06/2017 05:15,2,0.000,ALERT,212.83,301.77,59.986,1488795304,"201051344000645","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,633020.1,633020.1,28476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795306,1698440.00
03/06/2017 05:15,2,0.000,ALERT,211.48,299.07,59.959,1488795304,"274151322000085","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,860370.6,860370.6,28503,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795307,1698441.00
03/06/2017 05:15,2,0.000,ALERT,213.06,301.47,59.933,1488795304,"201051344000633","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,619894.8,619894.8,29025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795309,1698442.00
03/06/2017 05:15,2,0.000,ALERT,212.38,301.47,59.954,1488795304,"201051344000469","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,622673.6,622673.6,28987,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795311,1698443.00
03/06/2017 05:15,2,0.000,ALERT,211.48,298.17,59.996,1488795304,"201051344000646","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,617640.3,617640.3,28892,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795313,1698444.00
03/06/2017 05:15,2,0.000,ALERT,211.25,299.37,59.965,1488795304,"274151322000052","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,890308.9,890308.9,28267,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795315,1698445.00
03/06/2017 05:15,2,0.000,ALERT,211.70,298.17,59.912,1488795304,"201051344000585","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,627691.1,627691.1,29049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795317,1698446.00
03/06/2017 05:15,2,0.000,ALERT,211.70,298.47,59.970,1488795304,"201051344001230","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,621439.1,621439.1,28756,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795318,1698447.00
03/06/2017 05:15,2,0.000,ALERT,212.16,299.07,59.959,1488795304,"201051344000582","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,611671.3,611671.3,28967,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795320,1698448.00
03/06/2017 05:15,2,0.000,ALERT,211.25,298.17,59.959,1488795304,"201051344000955","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,629786.8,629786.8,28853,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795322,1698449.00
03/06/2017 05:15,2,0.000,ALERT,211.48,298.77,59.944,1488795304,"274151322000094","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,730864.6,730864.6,29340,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795324,1698450.00
03/06/2017 05:15,2,0.000,ALERT,212.38,301.77,59.949,1488795304,"201051344000579","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,639834.3,639834.3,28813,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795326,1698451.00
03/06/2017 05:15,2,0.000,ALERT,211.48,298.47,60.002,1488795304,"201051344000890","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,623477.8,623477.8,28980,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795327,1698452.00
03/06/2017 05:15,2,0.000,ALERT,211.93,297.87,59.965,1488795304,"201051344000438","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,626395.1,626395.1,28940,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795329,1698453.00
03/06/2017 05:15,2,0.000,ALERT,211.93,297.57,59.944,1488795304,"201051344000417","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,603599.9,603599.9,29245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795331,1698454.00
03/06/2017 05:15,2,0.000,ALERT,211.70,299.67,59.965,1488795304,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,881336.1,881336.1,28321,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795333,1698455.00
03/06/2017 05:15,2,0.000,ALERT,212.16,299.67,59.938,1488795304,"274151322000076","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,939041.9,939041.9,28422,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795335,1698456.00
03/06/2017 05:15,2,0.000,ALERT,212.38,302.07,59.965,1488795304,"201051344000868","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,621366.6,621366.6,29015,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795337,1698457.00
03/06/2017 05:15,2,0.000,ALERT,211.48,300.27,59.959,1488795304,"274151322000095","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,930068.7,930068.7,28541,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795338,1698458.00
03/06/2017 05:15,2,0.000,ALERT,212.16,301.17,59.965,1488795304,"201051344000988","219011344069620",0.00,5.50,0,296.36,303.58,0.0,0.0,0.000,577687.7,577687.7,29054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795340,1698459.00
03/06/2017 05:15,2,0.000,ALERT,211.48,297.26,59.959,1488795304,"201051344001025","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,625198.4,625198.4,29144,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795342,1698460.00
03/06/2017 05:15,2,0.000,ALERT,212.38,301.47,59.959,1488795304,"201051344000458","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,632921.8,632921.8,28632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795344,1698461.00
03/06/2017 05:15,2,0.000,ALERT,212.83,301.17,59.954,1488795304,"201051344000853","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,633100.9,633100.9,28476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795346,1698462.00
03/06/2017 05:15,2,0.000,ALERT,212.16,298.47,59.986,1488795304,"201051344000685","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,626490.7,626490.7,28819,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795348,1698463.00
03/06/2017 05:15,2,0.000,ALERT,211.93,297.87,59.949,1488795304,"201051344000917","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,622892.7,622892.7,28811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795349,1698464.00
03/06/2017 05:15,2,0.000,ALERT,211.93,298.17,59.959,1488795304,"201051344001145","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,630823.4,630823.4,28650,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795351,1698465.00
03/06/2017 05:15,2,0.000,ALERT,211.70,297.26,59.938,1488795304,"201051344000651","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,619712.1,619712.1,29023,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795353,1698466.00
03/06/2017 05:15,2,0.000,ALERT,211.03,299.37,59.954,1488795304,"274151322000088","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,844268.1,844268.1,28546,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795355,1698467.00
03/06/2017 05:15,2,0.000,ALERT,212.16,298.17,59.986,1488795304,"274151322000068","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,731425.6,731425.6,29250,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795357,1698468.00
03/06/2017 05:15,2,0.000,ALERT,211.48,297.87,59.965,1488795304,"201051344001135","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,615791.0,615791.0,29044,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795358,1698469.00
03/06/2017 05:15,2,0.000,ALERT,212.16,302.07,59.965,1488795304,"201051344000594","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,634888.3,634888.3,28889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795360,1698470.00
03/06/2017 05:15,2,0.000,ALERT,211.70,297.57,60.007,1488795304,"201051344001203","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,623899.6,623899.6,29083,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795362,1698471.00
03/06/2017 05:15,2,0.000,ALERT,211.48,299.07,59.996,1488795304,"274151322000054","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,862557.6,862557.6,28444,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795364,1698472.00
03/06/2017 05:15,2,0.000,ALERT,212.83,301.17,59.970,1488795304,"201051344000867","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,620636.4,620636.4,29049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795365,1698473.00
03/06/2017 05:15,2,0.000,ALERT,211.48,297.87,59.970,1488795304,"201051344001093","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,622539.8,622539.8,28904,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795367,1698474.00
03/06/2017 05:15,2,0.000,ALERT,212.38,301.77,59.970,1488795304,"201051344000900","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,641046.1,641046.1,28387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795369,1698475.00
03/06/2017 05:15,2,0.000,ALERT,212.61,300.87,59.922,1488795304,"201051344000648","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,630749.7,630749.7,28464,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795371,1698476.00
03/06/2017 05:15,2,0.000,ALERT,212.61,302.37,59.933,1488795304,"201051344000569","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,642800.9,642800.9,28369,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488795373,1698477.00
03/06/2017 05:15,2,0.000,ALERT,212.38,301.47,59.949,1488795304,"201051344000983","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,633917.9,633917.9,28566,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795375,1698478.00
03/06/2017 05:15,2,0.000,ALERT,212.38,301.17,59.975,1488795304,"201051344001158","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,620637.2,620637.2,28924,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795377,1698479.00
03/06/2017 05:15,2,0.000,ALERT,212.83,302.07,59.970,1488795304,"201051344000576","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,633798.3,633798.3,28440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795379,1698480.00
03/06/2017 05:15,2,0.000,ALERT,211.48,297.87,59.938,1488795304,"274151322000087","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,834180.2,834180.2,28800,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488795380,1698481.00
03/06/2017 05:30,2,0.000,ALERT,211.93,299.67,59.996,1488796203,"201051344000645","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,633020.1,633020.1,28478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796205,1698482.00
03/06/2017 05:30,2,0.000,ALERT,210.80,297.87,59.991,1488796203,"274151322000085","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,860370.6,860370.6,28505,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796207,1698483.00
03/06/2017 05:30,2,0.000,ALERT,212.16,299.67,59.986,1488796203,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,619894.8,619894.8,29027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796209,1698484.00
03/06/2017 05:30,2,0.000,ALERT,211.70,299.97,59.986,1488796203,"201051344000469","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,622673.6,622673.6,28989,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796210,1698485.00
03/06/2017 05:30,2,0.000,ALERT,210.57,296.96,60.023,1488796203,"201051344000646","219011344069620",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,617640.3,617640.3,28894,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796212,1698486.00
03/06/2017 05:30,2,0.000,ALERT,210.35,298.17,59.986,1488796203,"274151322000052","219011344069620",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,890308.9,890308.9,28269,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796214,1698487.00
03/06/2017 05:30,2,0.000,ALERT,211.03,297.26,59.991,1488796203,"201051344000585","219011344069620",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,627691.1,627691.1,29051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796216,1698488.00
03/06/2017 05:30,2,0.000,ALERT,210.57,297.26,59.986,1488796203,"201051344001230","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,621439.1,621439.1,28758,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796218,1698489.00
03/06/2017 05:30,2,0.000,ALERT,211.25,297.57,59.991,1488796203,"201051344000582","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,611671.3,611671.3,28969,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796219,1698490.00
03/06/2017 05:30,2,0.000,ALERT,210.35,296.96,59.981,1488796203,"201051344000955","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,629786.8,629786.8,28855,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796221,1698491.00
03/06/2017 05:30,2,0.000,ALERT,210.80,296.96,59.981,1488796203,"274151322000094","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,730864.6,730864.6,29342,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796223,1698492.00
03/06/2017 05:30,2,0.000,ALERT,211.48,300.57,60.002,1488796203,"201051344000579","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,639834.3,639834.3,28815,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796225,1698493.00
03/06/2017 05:30,2,0.000,ALERT,210.57,297.57,59.954,1488796203,"201051344000890","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,623477.8,623477.8,28982,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796227,1698494.00
03/06/2017 05:30,2,0.000,ALERT,210.80,296.96,59.981,1488796203,"201051344000438","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,626395.1,626395.1,28942,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796228,1698495.00
03/06/2017 05:30,2,0.000,ALERT,211.03,296.36,59.991,1488796203,"201051344000417","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,603599.9,603599.9,29247,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796230,1698496.00
03/06/2017 05:30,2,0.000,ALERT,210.80,298.47,59.981,1488796203,"274151322000083","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,881336.1,881336.1,28323,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796232,1698497.00
03/06/2017 05:30,2,0.000,ALERT,211.25,297.87,59.991,1488796203,"274151322000076","219011344069620",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,939041.9,939041.9,28424,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796234,1698498.00
03/06/2017 05:30,2,0.000,ALERT,211.48,300.57,59.975,1488796203,"201051344000868","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,621366.6,621366.6,29017,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796236,1698499.00
03/06/2017 05:30,2,0.000,ALERT,210.57,299.07,59.975,1488796203,"274151322000095","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,930068.7,930068.7,28543,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796237,1698500.00
03/06/2017 05:30,2,0.000,ALERT,211.25,299.67,59.975,1488796203,"201051344000988","219011344069620",0.00,5.50,0,295.76,302.68,0.0,0.0,0.000,577687.7,577687.7,29056,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796239,1698501.00
03/06/2017 05:30,2,0.000,ALERT,210.57,296.36,59.933,1488796203,"201051344001025","219011344069620",0.00,4.50,0,294.26,300.27,0.0,0.0,0.000,625198.4,625198.4,29146,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796241,1698502.00
03/06/2017 05:30,2,0.000,ALERT,211.48,299.97,59.970,1488796203,"201051344000458","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,632921.8,632921.8,28634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796243,1698503.00
03/06/2017 05:30,2,0.000,ALERT,211.93,299.67,60.007,1488796203,"201051344000853","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,633100.9,633100.9,28478,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796245,1698504.00
03/06/2017 05:30,2,0.000,ALERT,211.25,297.57,59.975,1488796203,"201051344000685","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,626490.7,626490.7,28821,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796246,1698505.00
03/06/2017 05:30,2,0.000,ALERT,211.03,296.66,59.975,1488796203,"201051344000917","219011344069620",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,622892.7,622892.7,28813,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796248,1698506.00
03/06/2017 05:30,2,0.000,ALERT,211.03,297.57,59.975,1488796203,"201051344001145","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,630823.4,630823.4,28652,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796250,1698507.00
03/06/2017 05:30,2,0.000,ALERT,211.03,296.66,59.975,1488796203,"201051344000651","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,619712.1,619712.1,29025,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796252,1698508.00
03/06/2017 05:30,2,0.000,ALERT,210.35,297.26,59.965,1488796203,"274151322000088","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,844268.1,844268.1,28548,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796254,1698509.00
03/06/2017 05:30,2,0.000,ALERT,211.03,296.96,59.975,1488796203,"274151322000068","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,731425.6,731425.6,29252,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796255,1698510.00
03/06/2017 05:30,2,0.000,ALERT,210.12,296.96,59.981,1488796203,"201051344001135","219011344069620",0.00,5.00,0,294.86,300.27,0.0,0.0,0.000,615791.0,615791.0,29046,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796257,1698511.00
03/06/2017 05:30,2,0.000,ALERT,211.25,300.57,59.970,1488796203,"201051344000594","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,634888.3,634888.3,28891,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796259,1698512.00
03/06/2017 05:30,2,0.000,ALERT,211.03,297.26,59.981,1488796203,"201051344001203","219011344069620",0.00,4.50,0,294.86,301.17,0.0,0.0,0.000,623899.6,623899.6,29085,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796261,1698513.00
03/06/2017 05:30,2,0.000,ALERT,210.57,297.26,59.981,1488796203,"274151322000054","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,862557.6,862557.6,28446,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488796263,1698514.00
03/06/2017 05:30,2,0.000,ALERT,211.70,299.07,59.949,1488796203,"201051344000867","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,620636.4,620636.4,29051,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796265,1698515.00
03/06/2017 05:30,2,0.000,ALERT,210.80,296.96,59.991,1488796203,"201051344001093","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,622539.8,622539.8,28906,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796266,1698516.00
03/06/2017 05:30,2,0.000,ALERT,211.25,299.67,59.949,1488796203,"201051344000900","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,641046.1,641046.1,28389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796268,1698517.00
03/06/2017 05:30,2,0.000,ALERT,211.25,298.77,59.986,1488796203,"201051344000648","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,630749.7,630749.7,28466,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796270,1698518.00
03/06/2017 05:30,2,0.000,ALERT,211.48,300.27,59.986,1488796203,"201051344000569","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,642800.9,642800.9,28371,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796272,1698519.00
03/06/2017 05:30,2,0.000,ALERT,211.48,299.97,59.933,1488796203,"201051344000983","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,633917.9,633917.9,28568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796274,1698520.00
03/06/2017 05:30,2,0.000,ALERT,211.48,299.37,59.981,1488796203,"201051344001158","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,620637.2,620637.2,28926,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796275,1698521.00
03/06/2017 05:30,2,0.000,ALERT,211.93,300.27,60.007,1488796203,"201051344000576","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,633798.3,633798.3,28442,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796277,1698522.00
03/06/2017 05:30,2,0.000,ALERT,210.57,296.36,59.981,1488796203,"274151322000087","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,834180.2,834180.2,28802,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488796279,1698523.00
03/06/2017 05:45,2,0.000,ALERT,211.48,298.77,59.975,1488797103,"201051344000645","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,633020.1,633020.1,28480,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797105,1698524.00
03/06/2017 05:45,2,0.000,ALERT,210.12,296.66,59.986,1488797103,"274151322000085","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,860370.6,860370.6,28507,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797107,1698525.00
03/06/2017 05:45,2,0.000,ALERT,211.93,299.07,59.981,1488797103,"201051344000633","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,619894.8,619894.8,29029,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797108,1698526.00
03/06/2017 05:45,2,0.000,ALERT,211.25,299.07,59.981,1488797103,"201051344000469","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,622673.6,622673.6,28991,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797110,1698527.00
03/06/2017 05:45,2,0.000,ALERT,209.67,295.76,60.018,1488797103,"201051344000646","219011344069620",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,617640.3,617640.3,28896,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797112,1698528.00
03/06/2017 05:45,2,0.000,ALERT,209.90,296.96,59.981,1488797103,"274151322000052","219011344069620",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,890308.9,890308.9,28271,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797114,1698529.00
03/06/2017 05:45,2,0.000,ALERT,210.12,296.06,59.991,1488797103,"201051344000585","219011344069620",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,627691.1,627691.1,29053,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797116,1698530.00
03/06/2017 05:45,2,0.000,ALERT,209.90,296.06,59.986,1488797103,"201051344001230","219011344069620",0.00,5.00,0,295.16,298.47,0.0,0.0,0.000,621439.1,621439.1,28760,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797118,1698531.00
03/06/2017 05:45,2,0.000,ALERT,210.35,296.66,60.012,1488797103,"201051344000582","219011344069620",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,611671.3,611671.3,28971,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797120,1698532.00
03/06/2017 05:45,2,0.000,ALERT,209.67,295.76,60.018,1488797103,"201051344000955","219011344069620",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,629786.8,629786.8,28857,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797122,1698533.00
03/06/2017 05:45,2,0.000,ALERT,209.90,295.46,59.965,1488797103,"274151322000094","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,730864.6,730864.6,29344,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797123,1698534.00
03/06/2017 05:45,2,0.000,ALERT,210.80,299.37,59.981,1488797103,"201051344000579","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,639834.3,639834.3,28817,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797125,1698535.00
03/06/2017 05:45,2,0.000,ALERT,209.67,296.06,59.986,1488797103,"201051344000890","219011344069620",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,623477.8,623477.8,28984,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797127,1698536.00
03/06/2017 05:45,2,0.000,ALERT,209.90,295.76,59.975,1488797103,"201051344000438","219011344069620",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,626395.1,626395.1,28944,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797129,1698537.00
03/06/2017 05:45,2,0.000,ALERT,210.12,295.16,59.975,1488797103,"201051344000417","219011344069620",0.00,5.00,0,294.26,297.87,0.0,0.0,0.000,603599.9,603599.9,29249,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797131,1698538.00
03/06/2017 05:45,2,0.000,ALERT,210.12,296.66,59.954,1488797103,"274151322000083","219011344069620",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,881336.1,881336.1,28325,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797132,1698539.00
03/06/2017 05:45,2,0.000,ALERT,210.57,296.36,59.965,1488797103,"274151322000076","219011344069620",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,939041.9,939041.9,28426,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797134,1698540.00
03/06/2017 05:45,2,0.000,ALERT,211.03,299.67,59.986,1488797103,"201051344000868","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,621366.6,621366.6,29019,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797136,1698541.00
03/06/2017 05:45,2,0.000,ALERT,210.12,297.57,59.975,1488797103,"274151322000095","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,930068.7,930068.7,28545,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797138,1698542.00
03/06/2017 05:45,2,0.000,ALERT,211.03,299.07,59.975,1488797103,"201051344000988","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,577687.7,577687.7,29058,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797140,1698543.00
03/06/2017 05:45,2,0.000,ALERT,210.12,295.46,59.981,1488797103,"201051344001025","219011344069620",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,625198.4,625198.4,29148,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797141,1698544.00
03/06/2017 05:45,2,0.000,ALERT,211.25,299.37,59.975,1488797103,"201051344000458","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,632921.8,632921.8,28636,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797143,1698545.00
03/06/2017 05:45,2,0.000,ALERT,211.93,299.37,59.938,1488797103,"201051344000853","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,633100.9,633100.9,28480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797145,1698546.00
03/06/2017 05:45,2,0.000,ALERT,210.57,296.06,59.986,1488797103,"201051344000685","219011344069620",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,626490.7,626490.7,28823,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797147,1698547.00
03/06/2017 05:45,2,0.000,ALERT,210.35,295.76,59.975,1488797103,"201051344000917","219011344069620",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,622892.7,622892.7,28815,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797149,1698548.00
03/06/2017 05:45,2,0.000,ALERT,210.35,296.36,59.975,1488797103,"201051344001145","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,630823.4,630823.4,28654,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797151,1698549.00
03/06/2017 05:45,2,0.000,ALERT,210.35,295.76,59.975,1488797103,"201051344000651","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,619712.1,619712.1,29027,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797152,1698550.00
03/06/2017 05:45,2,0.000,ALERT,209.90,296.36,59.975,1488797103,"274151322000088","219011344069620",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,844268.1,844268.1,28550,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797154,1698551.00
03/06/2017 05:45,2,0.000,ALERT,210.80,296.06,59.975,1488797103,"274151322000068","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,731425.6,731425.6,29254,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797156,1698552.00
03/06/2017 05:45,2,0.000,ALERT,209.90,296.36,59.970,1488797103,"201051344001135","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,615791.0,615791.0,29048,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797158,1698553.00
03/06/2017 05:45,2,0.000,ALERT,211.03,299.67,59.975,1488797103,"201051344000594","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,634888.3,634888.3,28893,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797160,1698554.00
03/06/2017 05:45,2,0.000,ALERT,210.35,296.06,59.991,1488797103,"201051344001203","219011344069620",0.00,5.00,0,294.56,300.57,0.0,0.0,0.000,623899.6,623899.6,29087,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797161,1698555.00
03/06/2017 05:45,2,0.000,ALERT,210.12,296.66,59.970,1488797103,"274151322000054","219011344069620",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,862557.6,862557.6,28448,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797163,1698556.00
03/06/2017 05:45,2,0.000,ALERT,211.48,298.77,59.970,1488797103,"201051344000867","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,620636.4,620636.4,29053,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797165,1698557.00
03/06/2017 05:45,2,0.000,ALERT,210.12,296.06,59.965,1488797103,"201051344001093","219011344069620",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,622539.8,622539.8,28908,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797167,1698558.00
03/06/2017 05:45,2,0.000,ALERT,211.48,299.37,59.991,1488797103,"201051344000900","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,641046.1,641046.1,28391,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797169,1698559.00
03/06/2017 05:45,2,0.000,ALERT,211.70,298.77,59.944,1488797103,"201051344000648","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,630749.7,630749.7,28468,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797170,1698560.00
03/06/2017 05:45,2,0.000,ALERT,211.48,299.97,59.975,1488797103,"201051344000569","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,642800.9,642800.9,28373,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797172,1698561.00
03/06/2017 05:45,2,0.000,ALERT,211.48,299.67,59.981,1488797103,"201051344000983","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,633917.9,633917.9,28570,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797174,1698562.00
03/06/2017 05:45,2,0.000,ALERT,211.48,299.07,59.970,1488797103,"201051344001158","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,620637.2,620637.2,28928,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488797176,1698563.00
03/06/2017 05:45,2,0.000,ALERT,211.93,299.97,59.922,1488797103,"201051344000576","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,633798.3,633798.3,28444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797178,1698564.00
03/06/2017 05:45,2,0.000,ALERT,210.57,296.06,59.970,1488797103,"274151322000087","219011344069620",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,834180.2,834180.2,28804,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488797180,1698565.00
03/06/2017 06:00,2,0.000,ALERT,212.16,299.97,59.986,1488798004,"201051344000645","219011344069620",0.00,6.00,0,286.74,302.07,0.0,0.0,0.000,633020.1,633020.1,28482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798006,1698566.00
03/06/2017 06:00,2,0.000,ALERT,210.80,297.57,60.007,1488798004,"274151322000085","219011344069620",0.00,6.00,0,285.24,300.57,0.0,0.0,0.000,860370.6,860370.6,28509,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798007,1698567.00
03/06/2017 06:00,2,0.000,ALERT,212.38,299.97,59.996,1488798004,"201051344000633","219011344069620",0.00,5.00,0,284.94,301.77,0.0,0.0,0.000,619894.8,619894.8,29031,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798009,1698568.00
03/06/2017 06:00,2,0.000,ALERT,211.70,299.97,59.991,1488798004,"201051344000469","219011344069620",0.00,4.50,0,285.84,301.77,0.0,0.0,0.000,622673.6,622673.6,28993,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798011,1698569.00
03/06/2017 06:00,2,0.000,ALERT,211.48,298.47,59.991,1488798004,"201051344000646","219011344069620",0.00,5.00,0,284.94,299.67,0.0,0.0,0.000,617640.3,617640.3,28898,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798013,1698570.00
03/06/2017 06:00,2,0.000,ALERT,210.57,297.57,59.981,1488798004,"274151322000052","219011344069620",0.00,6.00,0,284.94,300.87,0.0,0.0,0.000,890308.9,890308.9,28273,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798015,1698571.00
03/06/2017 06:00,2,0.000,ALERT,211.70,298.47,59.991,1488798004,"201051344000585","219011344069620",0.00,5.50,0,284.94,299.97,0.0,0.0,0.000,627691.1,627691.1,29055,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798016,1698572.00
