ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 06:00,2,0.000,ALERT,211.70,298.77,59.986,1488798004,"201051344001230","219011344069620",0.00,5.00,0,285.84,300.27,0.0,0.0,0.000,621439.1,621439.1,28762,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798018,1698573.00
03/06/2017 06:00,2,0.000,ALERT,212.16,299.37,60.023,1488798004,"201051344000582","219011344069620",0.00,4.50,0,286.14,300.57,0.0,0.0,0.000,611671.3,611671.3,28973,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798020,1698574.00
03/06/2017 06:00,2,0.000,ALERT,211.48,298.77,59.986,1488798004,"201051344000955","219011344069620",0.00,5.50,0,285.54,299.67,0.0,0.0,0.000,629786.8,629786.8,28859,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798022,1698575.00
03/06/2017 06:00,2,0.000,ALERT,210.80,297.57,59.970,1488798004,"274151322000094","219011344069620",0.00,5.00,0,284.64,299.67,0.0,0.0,0.000,730864.6,730864.6,29346,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798023,1698576.00
03/06/2017 06:00,2,0.000,ALERT,211.70,300.87,59.949,1488798004,"201051344000579","219011344069620",0.00,5.50,0,287.35,302.68,0.0,0.0,0.000,639834.3,639834.3,28819,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798025,1698577.00
03/06/2017 06:00,2,0.000,ALERT,211.48,298.77,59.986,1488798004,"201051344000890","219011344069620",0.00,5.50,0,285.84,300.87,0.0,0.0,0.000,623477.8,623477.8,28986,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798027,1698578.00
03/06/2017 06:00,2,0.000,ALERT,211.70,298.17,59.986,1488798004,"201051344000438","219011344069620",0.00,5.00,0,285.24,300.27,0.0,0.0,0.000,626395.1,626395.1,28946,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798029,1698579.00
03/06/2017 06:00,2,0.000,ALERT,211.70,297.87,59.986,1488798004,"201051344000417","219011344069620",0.00,5.00,0,284.94,299.37,0.0,0.0,0.000,603599.9,603599.9,29251,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798031,1698580.00
03/06/2017 06:00,2,0.000,ALERT,210.80,298.77,59.981,1488798004,"274151322000083","219011344069620",0.00,5.50,0,285.24,300.87,0.0,0.0,0.000,881336.1,881336.1,28327,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798032,1698581.00
03/06/2017 06:00,2,0.000,ALERT,211.25,298.17,59.965,1488798004,"274151322000076","219011344069620",0.00,6.00,0,285.24,300.87,0.0,0.0,0.000,939041.9,939041.9,28428,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798034,1698582.00
03/06/2017 06:00,2,0.000,ALERT,211.48,300.27,59.975,1488798004,"201051344000868","219011344069620",0.00,4.50,0,287.65,302.98,0.0,0.0,0.000,621366.6,621366.6,29021,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798036,1698583.00
03/06/2017 06:00,2,0.000,ALERT,210.80,299.07,59.965,1488798004,"274151322000095","219011344069620",0.00,5.00,0,286.14,301.17,0.0,0.0,0.000,930068.7,930068.7,28547,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798038,1698584.00
03/06/2017 06:00,2,0.000,ALERT,211.25,299.07,59.981,1488798004,"201051344000988","219011344069620",0.00,5.50,0,284.34,301.77,0.0,0.0,0.000,577687.7,577687.7,29060,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798040,1698585.00
03/06/2017 06:00,2,0.000,ALERT,211.25,297.57,59.986,1488798004,"201051344001025","219011344069620",0.00,4.50,0,284.94,300.27,0.0,0.0,0.000,625198.4,625198.4,29150,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798042,1698586.00
03/06/2017 06:00,2,0.000,ALERT,211.48,299.67,59.981,1488798004,"201051344000458","219011344069620",0.00,6.70,0,287.05,302.98,0.0,0.0,0.000,632921.8,632921.8,28638,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798043,1698587.00
03/06/2017 06:00,2,0.000,ALERT,212.16,299.67,60.012,1488798004,"201051344000853","219011344069620",0.00,5.00,0,287.05,302.37,0.0,0.0,0.000,633100.9,633100.9,28482,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798045,1698588.00
03/06/2017 06:00,2,0.000,ALERT,211.70,298.17,59.986,1488798004,"201051344000685","219011344069620",0.00,5.50,0,285.24,299.97,0.0,0.0,0.000,626490.7,626490.7,28825,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798047,1698589.00
03/06/2017 06:00,2,0.000,ALERT,211.70,297.87,59.986,1488798004,"201051344000917","219011344069620",0.00,6.30,0,284.34,299.37,0.0,0.0,0.000,622892.7,622892.7,28817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798049,1698590.00
03/06/2017 06:00,2,0.000,ALERT,211.70,298.17,59.975,1488798004,"201051344001145","219011344069620",0.00,5.00,0,285.54,300.57,0.0,0.0,0.000,630823.4,630823.4,28656,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798051,1698591.00
03/06/2017 06:00,2,0.000,ALERT,211.70,297.57,59.991,1488798004,"201051344000651","219011344069620",0.00,4.00,0,284.94,299.37,0.0,0.0,0.000,619712.1,619712.1,29029,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798053,1698592.00
03/06/2017 06:00,2,0.000,ALERT,210.35,297.57,59.959,1488798004,"274151322000088","219011344069620",0.00,6.00,0,284.94,300.27,0.0,0.0,0.000,844268.1,844268.1,28552,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798054,1698593.00
03/06/2017 06:00,2,0.000,ALERT,211.25,297.26,59.975,1488798004,"274151322000068","219011344069620",0.00,6.70,0,284.34,299.67,0.0,0.0,0.000,731425.6,731425.6,29256,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798056,1698594.00
03/06/2017 06:00,2,0.000,ALERT,211.25,298.17,60.028,1488798004,"201051344001135","219011344069620",0.00,5.00,0,285.24,300.27,0.0,0.0,0.000,615791.0,615791.0,29050,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798058,1698595.00
03/06/2017 06:00,2,0.000,ALERT,211.25,299.97,59.975,1488798004,"201051344000594","219011344069620",0.00,5.00,0,286.44,302.68,0.0,0.0,0.000,634888.3,634888.3,28895,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798060,1698596.00
03/06/2017 06:00,2,0.000,ALERT,211.48,298.17,59.991,1488798004,"201051344001203","219011344069620",0.00,5.00,0,285.24,301.47,0.0,0.0,0.000,623899.6,623899.6,29089,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798061,1698597.00
03/06/2017 06:00,2,0.000,ALERT,210.57,298.77,59.986,1488798004,"274151322000054","219011344069620",0.00,6.30,0,285.24,300.87,0.0,0.0,0.000,862557.6,862557.6,28450,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798063,1698598.00
03/06/2017 06:00,2,0.000,ALERT,211.48,298.77,59.975,1488798004,"201051344000867","219011344069620",0.00,6.00,0,286.44,302.37,0.0,0.0,0.000,620636.4,620636.4,29055,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798065,1698599.00
03/06/2017 06:00,2,0.000,ALERT,211.48,298.47,59.975,1488798004,"201051344001093","219011344069620",0.00,6.00,0,285.24,299.67,0.0,0.0,0.000,622539.8,622539.8,28910,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798067,1698600.00
03/06/2017 06:00,2,0.000,ALERT,211.48,299.97,59.975,1488798004,"201051344000900","219011344069620",0.00,5.00,0,286.14,302.07,0.0,0.0,0.000,641046.1,641046.1,28393,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798069,1698601.00
03/06/2017 06:00,2,0.000,ALERT,211.70,298.77,59.928,1488798004,"201051344000648","219011344069620",0.00,4.00,0,286.44,302.07,0.0,0.0,0.000,630749.7,630749.7,28470,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798070,1698602.00
03/06/2017 06:00,2,0.000,ALERT,211.48,299.97,59.970,1488798004,"201051344000569","219011344069620",0.00,5.50,0,287.35,302.98,0.0,0.0,0.000,642800.9,642800.9,28375,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798072,1698603.00
03/06/2017 06:00,2,0.000,ALERT,211.48,299.67,59.970,1488798004,"201051344000983","219011344069620",0.00,5.50,0,287.05,302.68,0.0,0.0,0.000,633917.9,633917.9,28572,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798074,1698604.00
03/06/2017 06:00,2,0.000,ALERT,211.48,299.07,59.970,1488798004,"201051344001158","219011344069620",0.00,4.50,0,286.14,301.77,0.0,0.0,0.000,620637.2,620637.2,28930,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798076,1698605.00
03/06/2017 06:00,2,0.000,ALERT,211.93,299.97,60.002,1488798004,"201051344000576","219011344069620",0.00,5.00,0,287.05,302.37,0.0,0.0,0.000,633798.3,633798.3,28446,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798078,1698606.00
03/06/2017 06:00,2,0.000,ALERT,210.57,296.66,59.975,1488798004,"274151322000087","219011344069620",0.00,6.70,0,284.04,299.97,0.0,0.0,0.000,834180.2,834180.2,28806,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798079,1698607.00
03/06/2017 06:15,2,0.000,ALERT,211.70,298.77,59.965,1488798904,"201051344000645","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,633020.1,633020.1,28484,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798906,1698608.00
03/06/2017 06:15,2,0.000,ALERT,210.12,296.66,59.970,1488798904,"274151322000085","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,860370.6,860370.6,28511,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798907,1698609.00
03/06/2017 06:15,2,0.000,ALERT,211.70,298.47,59.959,1488798904,"201051344000633","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,619894.8,619894.8,29033,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798909,1698610.00
03/06/2017 06:15,2,0.000,ALERT,211.25,298.77,59.970,1488798904,"201051344000469","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,622673.6,622673.6,28995,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798911,1698611.00
03/06/2017 06:15,2,0.000,ALERT,210.80,297.26,59.965,1488798904,"201051344000646","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,617640.3,617640.3,28900,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798913,1698612.00
03/06/2017 06:15,2,0.000,ALERT,209.90,297.87,59.954,1488798904,"274151322000052","219011344069620",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,890308.9,890308.9,28275,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798915,1698613.00
03/06/2017 06:15,2,0.000,ALERT,210.80,297.26,59.959,1488798904,"201051344000585","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,627691.1,627691.1,29057,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798916,1698614.00
03/06/2017 06:15,2,0.000,ALERT,210.80,297.57,59.954,1488798904,"201051344001230","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,621439.1,621439.1,28764,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798918,1698615.00
03/06/2017 06:15,2,0.000,ALERT,211.25,297.87,59.965,1488798904,"201051344000582","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,611671.3,611671.3,28975,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798920,1698616.00
03/06/2017 06:15,2,0.000,ALERT,210.35,297.26,59.928,1488798904,"201051344000955","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,629786.8,629786.8,28861,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798922,1698617.00
03/06/2017 06:15,2,0.000,ALERT,210.12,296.06,60.007,1488798904,"274151322000094","219011344069620",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,730864.6,730864.6,29348,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798924,1698618.00
03/06/2017 06:15,2,0.000,ALERT,211.25,299.67,59.965,1488798904,"201051344000579","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,639834.3,639834.3,28821,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798925,1698619.00
03/06/2017 06:15,2,0.000,ALERT,210.80,297.57,59.965,1488798904,"201051344000890","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,623477.8,623477.8,28988,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798927,1698620.00
03/06/2017 06:15,2,0.000,ALERT,211.03,297.26,59.959,1488798904,"201051344000438","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,626395.1,626395.1,28948,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798929,1698621.00
03/06/2017 06:15,2,0.000,ALERT,211.25,296.66,59.970,1488798904,"201051344000417","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,603599.9,603599.9,29253,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798931,1698622.00
03/06/2017 06:15,2,0.000,ALERT,210.12,297.26,59.965,1488798904,"274151322000083","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,881336.1,881336.1,28329,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798932,1698623.00
03/06/2017 06:15,2,0.000,ALERT,210.80,297.26,59.965,1488798904,"274151322000076","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,939041.9,939041.9,28430,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798934,1698624.00
03/06/2017 06:15,2,0.000,ALERT,211.03,299.97,59.970,1488798904,"201051344000868","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,621366.6,621366.6,29023,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798936,1698625.00
03/06/2017 06:15,2,0.000,ALERT,210.12,298.17,59.981,1488798904,"274151322000095","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,930068.7,930068.7,28549,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798938,1698626.00
03/06/2017 06:15,2,0.000,ALERT,211.03,299.07,59.975,1488798904,"201051344000988","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,577687.7,577687.7,29062,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798940,1698627.00
03/06/2017 06:15,2,0.000,ALERT,210.80,296.36,60.007,1488798904,"201051344001025","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,625198.4,625198.4,29152,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798942,1698628.00
03/06/2017 06:15,2,0.000,ALERT,211.03,299.07,59.975,1488798904,"201051344000458","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,632921.8,632921.8,28640,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798944,1698629.00
03/06/2017 06:15,2,0.000,ALERT,211.70,298.77,59.954,1488798904,"201051344000853","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,633100.9,633100.9,28484,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798945,1698630.00
03/06/2017 06:15,2,0.000,ALERT,211.03,297.26,59.996,1488798904,"201051344000685","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,626490.7,626490.7,28827,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798947,1698631.00
03/06/2017 06:15,2,0.000,ALERT,210.80,296.66,59.986,1488798904,"201051344000917","219011344069620",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,622892.7,622892.7,28819,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798949,1698632.00
03/06/2017 06:15,2,0.000,ALERT,211.03,297.26,59.975,1488798904,"201051344001145","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,630823.4,630823.4,28658,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798951,1698633.00
03/06/2017 06:15,2,0.000,ALERT,210.80,296.36,59.975,1488798904,"201051344000651","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,619712.1,619712.1,29031,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798952,1698634.00
03/06/2017 06:15,2,0.000,ALERT,209.90,297.26,59.991,1488798904,"274151322000088","219011344069620",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,844268.1,844268.1,28554,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798954,1698635.00
03/06/2017 06:15,2,0.000,ALERT,210.80,296.36,59.965,1488798904,"274151322000068","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,731425.6,731425.6,29258,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798956,1698636.00
03/06/2017 06:15,2,0.000,ALERT,210.35,296.66,59.970,1488798904,"201051344001135","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,615791.0,615791.0,29052,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798958,1698637.00
03/06/2017 06:15,2,0.000,ALERT,210.80,299.67,59.975,1488798904,"201051344000594","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,634888.3,634888.3,28897,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798960,1698638.00
03/06/2017 06:15,2,0.000,ALERT,210.80,296.66,59.970,1488798904,"201051344001203","219011344069620",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,623899.6,623899.6,29091,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798962,1698639.00
03/06/2017 06:15,2,0.000,ALERT,210.12,296.96,59.975,1488798904,"274151322000054","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,862557.6,862557.6,28452,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798964,1698640.00
03/06/2017 06:15,2,0.000,ALERT,211.48,298.47,59.981,1488798904,"201051344000867","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,620636.4,620636.4,29057,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798965,1698641.00
03/06/2017 06:15,2,0.000,ALERT,210.57,296.96,59.959,1488798904,"201051344001093","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,622539.8,622539.8,28912,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798967,1698642.00
03/06/2017 06:15,2,0.000,ALERT,210.80,299.07,59.986,1488798904,"201051344000900","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,641046.1,641046.1,28395,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798969,1698643.00
03/06/2017 06:15,2,0.000,ALERT,211.25,298.47,59.975,1488798904,"201051344000648","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,630749.7,630749.7,28472,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798971,1698644.00
03/06/2017 06:15,2,0.000,ALERT,211.03,299.67,59.981,1488798904,"201051344000569","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,642800.9,642800.9,28377,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798973,1698645.00
03/06/2017 06:15,2,0.000,ALERT,211.03,299.07,59.975,1488798904,"201051344000983","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,633917.9,633917.9,28574,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488798974,1698646.00
03/06/2017 06:15,2,0.000,ALERT,211.03,298.47,59.959,1488798904,"201051344001158","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,620637.2,620637.2,28932,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798976,1698647.00
03/06/2017 06:15,2,0.000,ALERT,211.48,299.67,59.975,1488798904,"201051344000576","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,633798.3,633798.3,28448,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798978,1698648.00
03/06/2017 06:15,2,0.000,ALERT,210.35,296.36,59.965,1488798904,"274151322000087","219011344069620",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,834180.2,834180.2,28808,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488798980,1698649.00
03/06/2017 06:30,2,0.000,ALERT,210.80,297.57,60.007,1488799803,"201051344000645","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,633020.1,633020.1,28486,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799805,1698650.00
03/06/2017 06:30,2,0.000,ALERT,209.44,296.36,60.007,1488799803,"274151322000085","219011344069620",0.00,6.00,0,293.66,298.77,0.0,0.0,0.000,860370.6,860370.6,28513,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799806,1698651.00
03/06/2017 06:30,2,0.000,ALERT,211.03,297.26,60.034,1488799803,"201051344000633","219011344069620",0.00,5.00,0,294.86,301.17,0.0,0.0,0.000,619894.8,619894.8,29035,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799808,1698652.00
03/06/2017 06:30,2,0.000,ALERT,210.35,297.26,60.012,1488799803,"201051344000469","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,622673.6,622673.6,28997,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799810,1698653.00
03/06/2017 06:30,2,0.000,ALERT,210.12,296.06,60.002,1488799803,"201051344000646","219011344069620",0.00,5.00,0,293.36,307.78,0.0,0.0,0.000,617640.3,617640.3,28902,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799812,1698654.00
03/06/2017 06:30,2,0.000,ALERT,209.22,295.76,60.023,1488799803,"274151322000052","219011344069620",0.00,6.00,0,293.66,299.37,0.0,0.0,0.000,890308.9,890308.9,28277,0,0,0,L,1151911521,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799814,1698655.00
03/06/2017 06:30,2,0.000,ALERT,210.12,296.06,60.002,1488799803,"201051344000585","219011344069620",0.00,5.50,0,293.66,307.48,0.0,0.0,0.000,627691.1,627691.1,29059,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799816,1698656.00
03/06/2017 06:30,2,0.000,ALERT,210.12,296.06,59.975,1488799803,"201051344001230","219011344069620",0.00,5.00,0,294.26,308.09,0.0,0.0,0.000,621439.1,621439.1,28766,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799818,1698657.00
03/06/2017 06:30,2,0.000,ALERT,210.80,296.96,60.007,1488799803,"201051344000582","219011344069620",0.00,4.50,0,294.86,308.69,0.0,0.0,0.000,611671.3,611671.3,28977,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799820,1698658.00
03/06/2017 06:30,2,0.000,ALERT,209.90,296.06,59.981,1488799803,"201051344000955","219011344069620",0.00,5.50,0,293.96,307.48,0.0,0.0,0.000,629786.8,629786.8,28863,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799822,1698659.00
03/06/2017 06:30,2,0.000,ALERT,209.67,295.16,59.991,1488799803,"274151322000094","219011344069620",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,730864.6,730864.6,29350,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799823,1698660.00
03/06/2017 06:30,2,0.000,ALERT,210.57,298.17,60.018,1488799803,"201051344000579","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,639834.3,639834.3,28823,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799825,1698661.00
03/06/2017 06:30,2,0.000,ALERT,210.12,296.36,59.991,1488799803,"201051344000890","219011344069620",0.00,5.50,0,294.86,308.39,0.0,0.0,0.000,623477.8,623477.8,28990,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799827,1698662.00
03/06/2017 06:30,2,0.000,ALERT,210.35,296.06,59.986,1488799803,"201051344000438","219011344069620",0.00,5.00,0,294.26,307.78,0.0,0.0,0.000,626395.1,626395.1,28950,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799829,1698663.00
03/06/2017 06:30,2,0.000,ALERT,210.35,295.46,59.996,1488799803,"201051344000417","219011344069620",0.00,5.00,0,293.36,307.18,0.0,0.0,0.000,603599.9,603599.9,29255,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799830,1698664.00
03/06/2017 06:30,2,0.000,ALERT,209.67,296.06,59.986,1488799803,"274151322000083","219011344069620",0.00,6.00,0,294.26,299.67,0.0,0.0,0.000,881336.1,881336.1,28331,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799832,1698665.00
03/06/2017 06:30,2,0.000,ALERT,210.12,295.76,59.981,1488799803,"274151322000076","219011344069620",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,939041.9,939041.9,28432,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799834,1698666.00
03/06/2017 06:30,2,0.000,ALERT,210.35,297.87,59.965,1488799803,"201051344000868","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,621366.6,621366.6,29025,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799836,1698667.00
03/06/2017 06:30,2,0.000,ALERT,209.67,296.96,59.970,1488799803,"274151322000095","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,930068.7,930068.7,28551,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799838,1698668.00
03/06/2017 06:30,2,0.000,ALERT,210.35,297.26,59.981,1488799803,"201051344000988","219011344069620",0.00,5.50,0,293.96,300.87,0.0,0.0,0.000,577687.7,577687.7,29064,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799839,1698669.00
03/06/2017 06:30,2,0.000,ALERT,210.12,295.46,59.991,1488799803,"201051344001025","219011344069620",0.00,4.50,0,293.66,307.18,0.0,0.0,0.000,625198.4,625198.4,29154,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799841,1698670.00
03/06/2017 06:30,2,0.000,ALERT,210.57,297.57,59.996,1488799803,"201051344000458","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,632921.8,632921.8,28642,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799843,1698671.00
03/06/2017 06:30,2,0.000,ALERT,211.03,297.57,59.981,1488799803,"201051344000853","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,633100.9,633100.9,28486,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799845,1698672.00
03/06/2017 06:30,2,0.000,ALERT,210.80,296.36,59.970,1488799803,"201051344000685","219011344069620",0.00,5.50,0,293.96,308.69,0.0,0.0,0.000,626490.7,626490.7,28829,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799847,1698673.00
03/06/2017 06:30,2,0.000,ALERT,210.35,295.46,59.981,1488799803,"201051344000917","219011344069620",0.00,6.30,0,292.76,307.18,0.0,0.0,0.000,622892.7,622892.7,28821,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799848,1698674.00
03/06/2017 06:30,2,0.000,ALERT,210.35,296.06,59.981,1488799803,"201051344001145","219011344069620",0.00,5.00,0,294.56,308.39,0.0,0.0,0.000,630823.4,630823.4,28660,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799850,1698675.00
03/06/2017 06:30,2,0.000,ALERT,210.35,295.16,59.954,1488799803,"201051344000651","219011344069620",0.00,4.00,0,293.66,306.58,0.0,0.0,0.000,619712.1,619712.1,29033,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799852,1698676.00
03/06/2017 06:30,2,0.000,ALERT,208.99,296.06,59.981,1488799803,"274151322000088","219011344069620",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,844268.1,844268.1,28556,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799854,1698677.00
03/06/2017 06:30,2,0.000,ALERT,210.12,295.46,59.996,1488799803,"274151322000068","219011344069620",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,731425.6,731425.6,29260,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799856,1698678.00
03/06/2017 06:30,2,0.000,ALERT,209.90,295.76,60.034,1488799803,"201051344001135","219011344069620",0.00,5.00,0,294.26,307.18,0.0,0.0,0.000,615791.0,615791.0,29054,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799857,1698679.00
03/06/2017 06:30,2,0.000,ALERT,210.12,298.17,59.944,1488799803,"201051344000594","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,634888.3,634888.3,28899,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799859,1698680.00
03/06/2017 06:30,2,0.000,ALERT,210.35,295.76,59.981,1488799803,"201051344001203","219011344069620",0.00,5.00,0,294.26,308.39,0.0,0.0,0.000,623899.6,623899.6,29093,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799861,1698681.00
03/06/2017 06:30,2,0.000,ALERT,209.22,296.66,59.981,1488799803,"274151322000054","219011344069620",0.00,6.30,0,293.66,299.37,0.0,0.0,0.000,862557.6,862557.6,28454,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799863,1698682.00
03/06/2017 06:30,2,0.000,ALERT,210.57,297.26,59.970,1488799803,"201051344000867","219011344069620",0.00,6.00,0,295.76,301.77,0.0,0.0,0.000,620636.4,620636.4,29059,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799865,1698683.00
03/06/2017 06:30,2,0.000,ALERT,210.12,296.06,59.991,1488799803,"201051344001093","219011344069620",0.00,6.30,0,293.96,307.18,0.0,0.0,0.000,622539.8,622539.8,28914,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799867,1698684.00
03/06/2017 06:30,2,0.000,ALERT,210.35,297.26,59.975,1488799803,"201051344000900","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,641046.1,641046.1,28397,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799868,1698685.00
03/06/2017 06:30,2,0.000,ALERT,210.57,296.66,59.991,1488799803,"201051344000648","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,630749.7,630749.7,28474,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488799870,1698686.00
03/06/2017 06:30,2,0.000,ALERT,210.35,298.17,59.949,1488799803,"201051344000569","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,642800.9,642800.9,28379,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799872,1698687.00
03/06/2017 06:30,2,0.000,ALERT,210.35,297.57,59.981,1488799803,"201051344000983","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,633917.9,633917.9,28576,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799874,1698688.00
03/06/2017 06:30,2,0.000,ALERT,210.57,297.26,59.986,1488799803,"201051344001158","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,620637.2,620637.2,28934,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799876,1698689.00
03/06/2017 06:30,2,0.000,ALERT,211.03,298.17,59.986,1488799803,"201051344000576","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,633798.3,633798.3,28450,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799878,1698690.00
03/06/2017 06:30,2,0.000,ALERT,209.90,295.16,60.007,1488799803,"274151322000087","219011344069620",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,834180.2,834180.2,28810,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488799880,1698691.00
03/06/2017 06:45,2,0.000,ALERT,211.48,298.47,59.959,1488800703,"201051344000645","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,633020.1,633020.1,28488,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800705,1698692.00
03/06/2017 06:45,2,0.000,ALERT,210.57,296.96,59.949,1488800703,"274151322000085","219011344069620",0.00,6.30,0,293.96,300.57,0.0,0.0,0.000,860370.6,860370.6,28515,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800707,1698693.00
03/06/2017 06:45,2,0.000,ALERT,211.70,298.17,59.996,1488800703,"201051344000633","219011344069620",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,619894.8,619894.8,29037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800709,1698694.00
03/06/2017 06:45,2,0.000,ALERT,211.03,298.77,59.954,1488800703,"201051344000469","219011344069620",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,622673.6,622673.6,28999,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800710,1698695.00
03/06/2017 06:45,2,0.000,ALERT,210.57,296.66,59.944,1488800703,"201051344000646","219011344069620",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,617640.3,617640.3,28904,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800712,1698696.00
03/06/2017 06:45,2,0.000,ALERT,210.12,297.26,59.944,1488800703,"274151322000052","219011344069620",0.00,6.00,0,293.66,300.27,0.0,0.0,0.000,890308.9,890308.9,28279,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800714,1698697.00
03/06/2017 06:45,2,0.000,ALERT,210.80,296.96,59.954,1488800703,"201051344000585","219011344069620",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,627691.1,627691.1,29061,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800716,1698698.00
03/06/2017 06:45,2,0.000,ALERT,210.57,297.26,59.959,1488800703,"201051344001230","219011344069620",0.00,5.50,0,293.96,298.77,0.0,0.0,0.000,621439.1,621439.1,28768,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800718,1698699.00
03/06/2017 06:45,2,0.000,ALERT,211.25,297.57,59.970,1488800703,"201051344000582","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,611671.3,611671.3,28979,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800719,1698700.00
03/06/2017 06:45,2,0.000,ALERT,210.57,296.96,59.928,1488800703,"201051344000955","219011344069620",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,629786.8,629786.8,28865,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800721,1698701.00
03/06/2017 06:45,2,0.000,ALERT,210.80,296.96,59.959,1488800703,"274151322000094","219011344069620",0.00,5.50,0,293.36,299.67,0.0,0.0,0.000,730864.6,730864.6,29352,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800723,1698702.00
03/06/2017 06:45,2,0.000,ALERT,211.03,299.07,59.933,1488800703,"201051344000579","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,639834.3,639834.3,28825,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800725,1698703.00
03/06/2017 06:45,2,0.000,ALERT,210.57,297.26,59.996,1488800703,"201051344000890","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,623477.8,623477.8,28992,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800727,1698704.00
03/06/2017 06:45,2,0.000,ALERT,211.03,296.96,59.970,1488800703,"201051344000438","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,626395.1,626395.1,28952,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800728,1698705.00
03/06/2017 06:45,2,0.000,ALERT,211.03,296.06,59.954,1488800703,"201051344000417","219011344069620",0.00,5.50,0,293.66,297.87,0.0,0.0,0.000,603599.9,603599.9,29257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800730,1698706.00
03/06/2017 06:45,2,0.000,ALERT,210.80,297.57,59.970,1488800703,"274151322000083","219011344069620",0.00,6.00,0,293.96,300.57,0.0,0.0,0.000,881336.1,881336.1,28333,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800732,1698707.00
03/06/2017 06:45,2,0.000,ALERT,211.25,297.26,59.970,1488800703,"274151322000076","219011344069620",0.00,6.00,0,293.96,300.57,0.0,0.0,0.000,939041.9,939041.9,28434,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800734,1698708.00
03/06/2017 06:45,2,0.000,ALERT,211.03,299.67,59.975,1488800703,"201051344000868","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,621366.6,621366.6,29027,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800735,1698709.00
03/06/2017 06:45,2,0.000,ALERT,210.57,298.47,59.944,1488800703,"274151322000095","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,930068.7,930068.7,28553,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800737,1698710.00
03/06/2017 06:45,2,0.000,ALERT,211.03,298.77,59.938,1488800703,"201051344000988","219011344069620",0.00,5.50,0,293.06,299.97,0.0,0.0,0.000,577687.7,577687.7,29066,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800739,1698711.00
03/06/2017 06:45,2,0.000,ALERT,210.57,295.76,59.949,1488800703,"201051344001025","219011344069620",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,625198.4,625198.4,29156,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800741,1698712.00
03/06/2017 06:45,2,0.000,ALERT,211.03,298.77,59.986,1488800703,"201051344000458","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,632921.8,632921.8,28644,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800743,1698713.00
03/06/2017 06:45,2,0.000,ALERT,211.70,298.47,59.975,1488800703,"201051344000853","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,633100.9,633100.9,28488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800745,1698714.00
03/06/2017 06:45,2,0.000,ALERT,211.03,296.36,59.986,1488800703,"201051344000685","219011344069620",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,626490.7,626490.7,28831,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800746,1698715.00
03/06/2017 06:45,2,0.000,ALERT,211.03,296.06,59.981,1488800703,"201051344000917","219011344069620",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,622892.7,622892.7,28823,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800748,1698716.00
03/06/2017 06:45,2,0.000,ALERT,211.03,296.96,59.981,1488800703,"201051344001145","219011344069620",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,630823.4,630823.4,28662,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800750,1698717.00
