ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 06:45,2,0.000,ALERT,210.80,295.76,59.991,1488800703,"201051344000651","219011344069620",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,619712.1,619712.1,29035,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800752,1698718.00
03/06/2017 06:45,2,0.000,ALERT,210.35,296.96,59.991,1488800703,"274151322000088","219011344069620",0.00,6.70,0,293.66,299.67,0.0,0.0,0.000,844268.1,844268.1,28558,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800754,1698719.00
03/06/2017 06:45,2,0.000,ALERT,211.25,296.36,59.981,1488800703,"274151322000068","219011344069620",0.00,6.70,0,293.36,299.37,0.0,0.0,0.000,731425.6,731425.6,29262,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800756,1698720.00
03/06/2017 06:45,2,0.000,ALERT,210.35,296.36,59.991,1488800703,"201051344001135","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,615791.0,615791.0,29056,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800757,1698721.00
03/06/2017 06:45,2,0.000,ALERT,210.80,299.37,59.991,1488800703,"201051344000594","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,634888.3,634888.3,28901,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800759,1698722.00
03/06/2017 06:45,2,0.000,ALERT,210.80,296.36,60.023,1488800703,"201051344001203","219011344069620",0.00,5.00,0,293.96,299.97,0.0,0.0,0.000,623899.6,623899.6,29095,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800761,1698723.00
03/06/2017 06:45,2,0.000,ALERT,210.57,297.87,59.991,1488800703,"274151322000054","219011344069620",0.00,6.70,0,293.96,300.27,0.0,0.0,0.000,862557.6,862557.6,28456,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800763,1698724.00
03/06/2017 06:45,2,0.000,ALERT,211.48,298.47,59.954,1488800703,"201051344000867","219011344069620",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,620636.4,620636.4,29061,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800764,1698725.00
03/06/2017 06:45,2,0.000,ALERT,210.80,296.36,59.986,1488800703,"201051344001093","219011344069620",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,622539.8,622539.8,28916,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800766,1698726.00
03/06/2017 06:45,2,0.000,ALERT,211.03,298.47,59.996,1488800703,"201051344000900","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,641046.1,641046.1,28399,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800768,1698727.00
03/06/2017 06:45,2,0.000,ALERT,211.48,298.17,59.991,1488800703,"201051344000648","219011344069620",0.00,4.50,0,294.86,300.27,0.0,0.0,0.000,630749.7,630749.7,28476,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800770,1698728.00
03/06/2017 06:45,2,0.000,ALERT,211.25,299.37,59.986,1488800703,"201051344000569","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,642800.9,642800.9,28381,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800772,1698729.00
03/06/2017 06:45,2,0.000,ALERT,210.80,298.47,59.991,1488800703,"201051344000983","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,633917.9,633917.9,28578,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800774,1698730.00
03/06/2017 06:45,2,0.000,ALERT,211.03,298.47,59.991,1488800703,"201051344001158","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,620637.2,620637.2,28936,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488800776,1698731.00
03/06/2017 06:45,2,0.000,ALERT,211.48,299.07,59.991,1488800703,"201051344000576","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,633798.3,633798.3,28452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800777,1698732.00
03/06/2017 06:45,2,0.000,ALERT,211.03,296.96,59.986,1488800703,"274151322000087","219011344069620",0.00,6.70,0,292.46,299.37,0.0,0.0,0.000,834180.2,834180.2,28812,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488800779,1698733.00
03/06/2017 07:00,2,0.000,ALERT,211.48,297.87,59.981,1488801603,"201051344000645","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,633020.1,633020.1,28490,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801605,1698734.00
03/06/2017 07:00,2,0.000,ALERT,210.35,296.36,59.986,1488801603,"274151322000085","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,860370.6,860370.6,28517,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801607,1698735.00
03/06/2017 07:00,2,0.000,ALERT,211.70,297.87,60.002,1488801603,"201051344000633","219011344069620",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,619894.8,619894.8,29039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801609,1698736.00
03/06/2017 07:00,2,0.000,ALERT,211.03,298.17,59.991,1488801603,"201051344000469","219011344069620",0.00,4.50,0,294.86,300.27,0.0,0.0,0.000,622673.6,622673.6,29001,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801610,1698737.00
03/06/2017 07:00,2,0.000,ALERT,210.57,296.06,59.991,1488801603,"201051344000646","219011344069620",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,617640.3,617640.3,28906,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801612,1698738.00
03/06/2017 07:00,2,0.000,ALERT,210.12,296.96,60.023,1488801603,"274151322000052","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,890308.9,890308.9,28281,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801614,1698739.00
03/06/2017 07:00,2,0.000,ALERT,210.57,296.36,59.996,1488801603,"201051344000585","219011344069620",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,627691.1,627691.1,29063,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801616,1698740.00
03/06/2017 07:00,2,0.000,ALERT,210.57,296.36,60.007,1488801603,"201051344001230","219011344069620",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,621439.1,621439.1,28770,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801618,1698741.00
03/06/2017 07:00,2,0.000,ALERT,211.03,296.96,59.991,1488801603,"201051344000582","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,611671.3,611671.3,28981,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801620,1698742.00
03/06/2017 07:00,2,0.000,ALERT,210.12,296.06,59.986,1488801603,"201051344000955","219011344069620",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,629786.8,629786.8,28867,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801621,1698743.00
03/06/2017 07:00,2,0.000,ALERT,210.57,296.06,59.959,1488801603,"274151322000094","219011344069620",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,730864.6,730864.6,29354,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801623,1698744.00
03/06/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1488801603,"201051344000579","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,639834.3,639834.3,28827,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801625,1698745.00
03/06/2017 07:00,2,0.000,ALERT,210.35,296.66,59.981,1488801603,"201051344000890","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,623477.8,623477.8,28994,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801627,1698746.00
03/06/2017 07:00,2,0.000,ALERT,210.80,296.36,60.023,1488801603,"201051344000438","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,626395.1,626395.1,28954,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801629,1698747.00
03/06/2017 07:00,2,0.000,ALERT,210.80,295.76,59.975,1488801603,"201051344000417","219011344069620",0.00,5.50,0,293.66,297.57,0.0,0.0,0.000,603599.9,603599.9,29259,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801630,1698748.00
03/06/2017 07:00,2,0.000,ALERT,210.57,296.96,59.986,1488801603,"274151322000083","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,881336.1,881336.1,28335,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801632,1698749.00
03/06/2017 07:00,2,0.000,ALERT,211.25,296.36,59.970,1488801603,"274151322000076","219011344069620",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,939041.9,939041.9,28436,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801634,1698750.00
03/06/2017 07:00,2,0.000,ALERT,211.03,299.07,59.981,1488801603,"201051344000868","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,621366.6,621366.6,29029,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801636,1698751.00
03/06/2017 07:00,2,0.000,ALERT,210.35,297.26,59.986,1488801603,"274151322000095","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,930068.7,930068.7,28555,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801638,1698752.00
03/06/2017 07:00,2,0.000,ALERT,210.80,298.17,59.975,1488801603,"201051344000988","219011344069620",0.00,5.50,0,293.36,300.27,0.0,0.0,0.000,577687.7,577687.7,29068,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801640,1698753.00
03/06/2017 07:00,2,0.000,ALERT,210.12,295.16,59.986,1488801603,"201051344001025","219011344069620",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,625198.4,625198.4,29158,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801641,1698754.00
03/06/2017 07:00,2,0.000,ALERT,210.80,298.17,59.981,1488801603,"201051344000458","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,632921.8,632921.8,28646,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801643,1698755.00
03/06/2017 07:00,2,0.000,ALERT,211.48,298.17,59.981,1488801603,"201051344000853","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,633100.9,633100.9,28490,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801645,1698756.00
03/06/2017 07:00,2,0.000,ALERT,210.57,296.06,59.965,1488801603,"201051344000685","219011344069620",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,626490.7,626490.7,28833,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801647,1698757.00
03/06/2017 07:00,2,0.000,ALERT,210.57,295.46,59.933,1488801603,"201051344000917","219011344069620",0.00,6.30,0,293.06,297.57,0.0,0.0,0.000,622892.7,622892.7,28825,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801648,1698758.00
03/06/2017 07:00,2,0.000,ALERT,210.57,296.06,59.970,1488801603,"201051344001145","219011344069620",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,630823.4,630823.4,28664,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801650,1698759.00
03/06/2017 07:00,2,0.000,ALERT,210.57,295.16,59.933,1488801603,"201051344000651","219011344069620",0.00,4.50,0,293.66,297.57,0.0,0.0,0.000,619712.1,619712.1,29037,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801652,1698760.00
03/06/2017 07:00,2,0.000,ALERT,209.90,296.36,59.991,1488801603,"274151322000088","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,844268.1,844268.1,28560,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801654,1698761.00
03/06/2017 07:00,2,0.000,ALERT,211.03,295.46,59.970,1488801603,"274151322000068","219011344069620",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,731425.6,731425.6,29264,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801656,1698762.00
03/06/2017 07:00,2,0.000,ALERT,209.90,295.76,59.970,1488801603,"201051344001135","219011344069620",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,615791.0,615791.0,29058,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801657,1698763.00
03/06/2017 07:00,2,0.000,ALERT,210.57,298.77,59.981,1488801603,"201051344000594","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,634888.3,634888.3,28903,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801659,1698764.00
03/06/2017 07:00,2,0.000,ALERT,210.35,295.16,60.012,1488801603,"201051344001203","219011344069620",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,623899.6,623899.6,29097,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801661,1698765.00
03/06/2017 07:00,2,0.000,ALERT,210.12,296.06,59.965,1488801603,"274151322000054","219011344069620",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,862557.6,862557.6,28458,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801663,1698766.00
03/06/2017 07:00,2,0.000,ALERT,211.25,297.87,59.991,1488801603,"201051344000867","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,620636.4,620636.4,29063,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801665,1698767.00
03/06/2017 07:00,2,0.000,ALERT,210.35,295.76,59.959,1488801603,"201051344001093","219011344069620",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,622539.8,622539.8,28918,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801666,1698768.00
03/06/2017 07:00,2,0.000,ALERT,210.80,298.17,59.970,1488801603,"201051344000900","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,641046.1,641046.1,28401,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801668,1698769.00
03/06/2017 07:00,2,0.000,ALERT,211.25,297.57,60.002,1488801603,"201051344000648","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,630749.7,630749.7,28478,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801670,1698770.00
03/06/2017 07:00,2,0.000,ALERT,211.03,298.47,59.970,1488801603,"201051344000569","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,642800.9,642800.9,28383,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801672,1698771.00
03/06/2017 07:00,2,0.000,ALERT,211.03,298.17,59.970,1488801603,"201051344000983","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,633917.9,633917.9,28580,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801674,1698772.00
03/06/2017 07:00,2,0.000,ALERT,211.03,297.87,59.949,1488801603,"201051344001158","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,620637.2,620637.2,28938,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801676,1698773.00
03/06/2017 07:00,2,0.000,ALERT,211.48,298.77,59.922,1488801603,"201051344000576","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,633798.3,633798.3,28454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488801678,1698774.00
03/06/2017 07:00,2,0.000,ALERT,210.57,295.16,59.954,1488801603,"274151322000087","219011344069620",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,834180.2,834180.2,28814,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488801680,1698775.00
03/06/2017 07:15,2,0.000,ALERT,211.48,298.47,59.981,1488802503,"201051344000645","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,633020.1,633020.1,28492,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802505,1698776.00
03/06/2017 07:15,2,0.000,ALERT,210.57,297.26,59.975,1488802503,"274151322000085","219011344069620",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,860370.6,860370.6,28519,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802507,1698777.00
03/06/2017 07:15,2,0.000,ALERT,211.70,298.47,59.975,1488802503,"201051344000633","219011344069620",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,619894.8,619894.8,29041,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802509,1698778.00
03/06/2017 07:15,2,0.000,ALERT,211.25,298.47,59.944,1488802503,"201051344000469","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,622673.6,622673.6,29003,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802511,1698779.00
03/06/2017 07:15,2,0.000,ALERT,210.35,296.36,59.975,1488802503,"201051344000646","219011344069620",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,617640.3,617640.3,28908,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802513,1698780.00
03/06/2017 07:15,2,0.000,ALERT,210.35,297.26,59.975,1488802503,"274151322000052","219011344069620",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,890308.9,890308.9,28283,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802515,1698781.00
03/06/2017 07:15,2,0.000,ALERT,210.57,296.66,59.991,1488802503,"201051344000585","219011344069620",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,627691.1,627691.1,29065,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802516,1698782.00
03/06/2017 07:15,2,0.000,ALERT,210.35,296.96,59.975,1488802503,"201051344001230","219011344069620",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,621439.1,621439.1,28772,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802518,1698783.00
03/06/2017 07:15,2,0.000,ALERT,210.80,297.26,59.944,1488802503,"201051344000582","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,611671.3,611671.3,28983,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802520,1698784.00
03/06/2017 07:15,2,0.000,ALERT,210.12,296.36,59.954,1488802503,"201051344000955","219011344069620",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,629786.8,629786.8,28869,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802522,1698785.00
03/06/2017 07:15,2,0.000,ALERT,210.80,296.96,59.991,1488802503,"274151322000094","219011344069620",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,730864.6,730864.6,29356,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802524,1698786.00
03/06/2017 07:15,2,0.000,ALERT,211.25,299.07,60.023,1488802503,"201051344000579","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,639834.3,639834.3,28829,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802525,1698787.00
03/06/2017 07:15,2,0.000,ALERT,210.35,296.96,59.996,1488802503,"201051344000890","219011344069620",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,623477.8,623477.8,28996,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802527,1698788.00
03/06/2017 07:15,2,0.000,ALERT,210.57,296.66,59.996,1488802503,"201051344000438","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,626395.1,626395.1,28956,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802529,1698789.00
03/06/2017 07:15,2,0.000,ALERT,210.80,296.06,59.996,1488802503,"201051344000417","219011344069620",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,603599.9,603599.9,29261,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802531,1698790.00
03/06/2017 07:15,2,0.000,ALERT,210.57,297.87,59.991,1488802503,"274151322000083","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,881336.1,881336.1,28337,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802532,1698791.00
03/06/2017 07:15,2,0.000,ALERT,211.25,297.26,59.991,1488802503,"274151322000076","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,939041.9,939041.9,28438,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802534,1698792.00
03/06/2017 07:15,2,0.000,ALERT,211.03,299.07,59.986,1488802503,"201051344000868","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,621366.6,621366.6,29031,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802536,1698793.00
03/06/2017 07:15,2,0.000,ALERT,210.57,298.17,59.991,1488802503,"274151322000095","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,930068.7,930068.7,28557,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802538,1698794.00
03/06/2017 07:15,2,0.000,ALERT,211.03,298.77,60.002,1488802503,"201051344000988","219011344069620",0.00,5.50,0,293.96,299.97,0.0,0.0,0.000,577687.7,577687.7,29070,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802540,1698795.00
03/06/2017 07:15,2,0.000,ALERT,210.12,295.76,60.002,1488802503,"201051344001025","219011344069620",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,625198.4,625198.4,29160,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802541,1698796.00
03/06/2017 07:15,2,0.000,ALERT,211.03,298.77,59.996,1488802503,"201051344000458","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,632921.8,632921.8,28648,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802543,1698797.00
03/06/2017 07:15,2,0.000,ALERT,211.70,298.47,60.039,1488802503,"201051344000853","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,633100.9,633100.9,28492,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802545,1698798.00
03/06/2017 07:15,2,0.000,ALERT,210.80,296.66,59.991,1488802503,"201051344000685","219011344069620",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,626490.7,626490.7,28835,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802547,1698799.00
03/06/2017 07:15,2,0.000,ALERT,210.57,296.06,60.002,1488802503,"201051344000917","219011344069620",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,622892.7,622892.7,28827,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802549,1698800.00
03/06/2017 07:15,2,0.000,ALERT,210.57,296.96,60.049,1488802503,"201051344001145","219011344069620",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,630823.4,630823.4,28666,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802550,1698801.00
03/06/2017 07:15,2,0.000,ALERT,210.35,295.76,60.034,1488802503,"201051344000651","219011344069620",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,619712.1,619712.1,29039,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802552,1698802.00
03/06/2017 07:15,2,0.000,ALERT,210.35,297.26,59.996,1488802503,"274151322000088","219011344069620",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,844268.1,844268.1,28562,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802554,1698803.00
03/06/2017 07:15,2,0.000,ALERT,211.25,296.66,59.991,1488802503,"274151322000068","219011344069620",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,731425.6,731425.6,29266,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802556,1698804.00
03/06/2017 07:15,2,0.000,ALERT,210.12,296.36,59.981,1488802503,"201051344001135","219011344069620",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,615791.0,615791.0,29060,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802558,1698805.00
03/06/2017 07:15,2,0.000,ALERT,210.80,299.37,59.981,1488802503,"201051344000594","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,634888.3,634888.3,28905,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802559,1698806.00
03/06/2017 07:15,2,0.000,ALERT,210.57,296.36,59.991,1488802503,"201051344001203","219011344069620",0.00,5.00,0,293.66,299.97,0.0,0.0,0.000,623899.6,623899.6,29099,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802561,1698807.00
03/06/2017 07:15,2,0.000,ALERT,210.35,298.17,59.996,1488802503,"274151322000054","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,862557.6,862557.6,28460,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802563,1698808.00
03/06/2017 07:15,2,0.000,ALERT,211.48,298.47,60.002,1488802503,"201051344000867","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,620636.4,620636.4,29065,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802565,1698809.00
03/06/2017 07:15,2,0.000,ALERT,210.35,296.66,60.002,1488802503,"201051344001093","219011344069620",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,622539.8,622539.8,28920,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802567,1698810.00
03/06/2017 07:15,2,0.000,ALERT,211.03,298.77,59.996,1488802503,"201051344000900","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,641046.1,641046.1,28403,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802568,1698811.00
03/06/2017 07:15,2,0.000,ALERT,211.25,298.47,60.034,1488802503,"201051344000648","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,630749.7,630749.7,28480,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802570,1698812.00
03/06/2017 07:15,2,0.000,ALERT,211.03,299.37,60.023,1488802503,"201051344000569","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,642800.9,642800.9,28385,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802572,1698813.00
03/06/2017 07:15,2,0.000,ALERT,211.03,298.77,59.965,1488802503,"201051344000983","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,633917.9,633917.9,28582,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802574,1698814.00
03/06/2017 07:15,2,0.000,ALERT,211.03,298.47,60.007,1488802503,"201051344001158","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,620637.2,620637.2,28940,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488802576,1698815.00
03/06/2017 07:15,2,0.000,ALERT,211.48,299.07,59.996,1488802503,"201051344000576","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,633798.3,633798.3,28456,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802577,1698816.00
03/06/2017 07:15,2,0.000,ALERT,210.57,296.66,59.991,1488802503,"274151322000087","219011344069620",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,834180.2,834180.2,28816,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488802579,1698817.00
03/06/2017 07:30,2,0.000,ALERT,211.48,297.87,59.981,1488803403,"201051344000645","219011344069620",0.00,5.50,0,296.36,303.28,0.0,0.0,0.000,633020.1,633020.1,28494,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803405,1698818.00
03/06/2017 07:30,2,0.000,ALERT,210.80,297.57,59.991,1488803403,"274151322000085","219011344069620",0.00,6.00,0,294.86,305.68,0.0,0.0,0.000,860370.6,860370.6,28521,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803407,1698819.00
03/06/2017 07:30,2,0.000,ALERT,211.93,297.87,59.991,1488803403,"201051344000633","219011344069620",0.00,5.00,0,294.56,302.68,0.0,0.0,0.000,619894.8,619894.8,29043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803409,1698820.00
03/06/2017 07:30,2,0.000,ALERT,211.25,298.17,59.986,1488803403,"201051344000469","219011344069620",0.00,4.50,0,295.16,302.37,0.0,0.0,0.000,622673.6,622673.6,29005,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803411,1698821.00
03/06/2017 07:30,2,0.000,ALERT,210.80,296.96,59.986,1488803403,"201051344000646","219011344069620",0.00,5.00,0,293.66,301.17,0.0,0.0,0.000,617640.3,617640.3,28910,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803413,1698822.00
03/06/2017 07:30,2,0.000,ALERT,210.35,297.87,59.975,1488803403,"274151322000052","219011344069620",0.00,6.00,0,294.56,305.98,0.0,0.0,0.000,890308.9,890308.9,28285,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803414,1698823.00
03/06/2017 07:30,2,0.000,ALERT,211.03,297.26,59.981,1488803403,"201051344000585","219011344069620",0.00,5.00,0,293.66,301.17,0.0,0.0,0.000,627691.1,627691.1,29067,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803416,1698824.00
03/06/2017 07:30,2,0.000,ALERT,210.80,297.57,59.959,1488803403,"201051344001230","219011344069620",0.00,5.00,0,294.26,302.07,0.0,0.0,0.000,621439.1,621439.1,28774,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803418,1698825.00
03/06/2017 07:30,2,0.000,ALERT,211.48,298.17,59.981,1488803403,"201051344000582","219011344069620",0.00,4.50,0,294.86,302.07,0.0,0.0,0.000,611671.3,611671.3,28985,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803420,1698826.00
03/06/2017 07:30,2,0.000,ALERT,210.57,297.26,60.002,1488803403,"201051344000955","219011344069620",0.00,5.00,0,294.26,301.47,0.0,0.0,0.000,629786.8,629786.8,28871,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803422,1698827.00
03/06/2017 07:30,2,0.000,ALERT,210.80,297.26,59.949,1488803403,"274151322000094","219011344069620",0.00,5.00,0,294.56,305.08,0.0,0.0,0.000,730864.6,730864.6,29358,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803423,1698828.00
03/06/2017 07:30,2,0.000,ALERT,211.25,298.77,59.975,1488803403,"201051344000579","219011344069620",0.00,5.50,0,296.96,303.58,0.0,0.0,0.000,639834.3,639834.3,28831,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803425,1698829.00
03/06/2017 07:30,2,0.000,ALERT,210.80,297.57,59.975,1488803403,"201051344000890","219011344069620",0.00,5.50,0,294.86,302.98,0.0,0.0,0.000,623477.8,623477.8,28998,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803427,1698830.00
03/06/2017 07:30,2,0.000,ALERT,211.03,297.26,59.991,1488803403,"201051344000438","219011344069620",0.00,5.00,0,294.26,302.07,0.0,0.0,0.000,626395.1,626395.1,28958,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803429,1698831.00
03/06/2017 07:30,2,0.000,ALERT,211.25,296.66,59.991,1488803403,"201051344000417","219011344069620",0.00,5.00,0,293.66,301.17,0.0,0.0,0.000,603599.9,603599.9,29263,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803431,1698832.00
03/06/2017 07:30,2,0.000,ALERT,210.80,298.17,59.986,1488803403,"274151322000083","219011344069620",0.00,6.00,0,295.16,305.98,0.0,0.0,0.000,881336.1,881336.1,28339,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803432,1698833.00
03/06/2017 07:30,2,0.000,ALERT,211.48,297.87,59.986,1488803403,"274151322000076","219011344069620",0.00,6.00,0,294.86,305.68,0.0,0.0,0.000,939041.9,939041.9,28440,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803434,1698834.00
03/06/2017 07:30,2,0.000,ALERT,211.03,298.77,59.938,1488803403,"201051344000868","219011344069620",0.00,5.00,0,296.96,304.18,0.0,0.0,0.000,621366.6,621366.6,29033,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803436,1698835.00
03/06/2017 07:30,2,0.000,ALERT,210.57,298.77,59.981,1488803403,"274151322000095","219011344069620",0.00,5.00,0,296.06,306.88,0.0,0.0,0.000,930068.7,930068.7,28559,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803438,1698836.00
03/06/2017 07:30,2,0.000,ALERT,211.25,298.17,60.018,1488803403,"201051344000988","219011344069620",0.00,5.50,0,293.96,302.37,0.0,0.0,0.000,577687.7,577687.7,29072,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803440,1698837.00
03/06/2017 07:30,2,0.000,ALERT,210.80,296.36,59.970,1488803403,"201051344001025","219011344069620",0.00,4.50,0,293.36,302.07,0.0,0.0,0.000,625198.4,625198.4,29162,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803441,1698838.00
03/06/2017 07:30,2,0.000,ALERT,211.03,298.17,59.981,1488803403,"201051344000458","219011344069620",0.00,6.30,0,296.36,303.88,0.0,0.0,0.000,632921.8,632921.8,28650,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803443,1698839.00
03/06/2017 07:30,2,0.000,ALERT,211.70,297.87,59.986,1488803403,"201051344000853","219011344069620",0.00,5.00,0,296.36,303.28,0.0,0.0,0.000,633100.9,633100.9,28494,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803445,1698840.00
03/06/2017 07:30,2,0.000,ALERT,211.25,297.26,60.012,1488803403,"201051344000685","219011344069620",0.00,5.00,0,293.96,301.77,0.0,0.0,0.000,626490.7,626490.7,28837,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803447,1698841.00
03/06/2017 07:30,2,0.000,ALERT,211.03,296.36,59.981,1488803403,"201051344000917","219011344069620",0.00,6.00,0,293.06,300.57,0.0,0.0,0.000,622892.7,622892.7,28829,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803449,1698842.00
03/06/2017 07:30,2,0.000,ALERT,211.48,297.26,59.991,1488803403,"201051344001145","219011344069620",0.00,5.00,0,294.56,302.68,0.0,0.0,0.000,630823.4,630823.4,28668,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803450,1698843.00
03/06/2017 07:30,2,0.000,ALERT,211.03,296.36,59.965,1488803403,"201051344000651","219011344069620",0.00,4.00,0,293.66,301.17,0.0,0.0,0.000,619712.1,619712.1,29041,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803452,1698844.00
03/06/2017 07:30,2,0.000,ALERT,210.35,298.17,59.970,1488803403,"274151322000088","219011344069620",0.00,6.30,0,294.56,305.08,0.0,0.0,0.000,844268.1,844268.1,28564,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803454,1698845.00
03/06/2017 07:30,2,0.000,ALERT,211.48,297.57,59.975,1488803403,"274151322000068","219011344069620",0.00,6.30,0,294.26,304.48,0.0,0.0,0.000,731425.6,731425.6,29268,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803456,1698846.00
03/06/2017 07:30,2,0.000,ALERT,210.57,297.26,59.986,1488803403,"201051344001135","219011344069620",0.00,5.00,0,294.26,302.07,0.0,0.0,0.000,615791.0,615791.0,29062,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803458,1698847.00
03/06/2017 07:30,2,0.000,ALERT,211.03,299.07,59.970,1488803403,"201051344000594","219011344069620",0.00,5.00,0,296.06,303.58,0.0,0.0,0.000,634888.3,634888.3,28907,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803460,1698848.00
03/06/2017 07:30,2,0.000,ALERT,211.03,296.66,59.965,1488803403,"201051344001203","219011344069620",0.00,4.50,0,293.96,303.28,0.0,0.0,0.000,623899.6,623899.6,29101,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803462,1698849.00
03/06/2017 07:30,2,0.000,ALERT,210.80,297.87,59.986,1488803403,"274151322000054","219011344069620",0.00,6.30,0,294.56,305.68,0.0,0.0,0.000,862557.6,862557.6,28462,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803464,1698850.00
03/06/2017 07:30,2,0.000,ALERT,211.70,297.87,59.996,1488803403,"201051344000867","219011344069620",0.00,6.00,0,295.76,303.88,0.0,0.0,0.000,620636.4,620636.4,29067,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803465,1698851.00
03/06/2017 07:30,2,0.000,ALERT,211.03,297.26,59.970,1488803403,"201051344001093","219011344069620",0.00,6.00,0,293.96,301.17,0.0,0.0,0.000,622539.8,622539.8,28922,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803467,1698852.00
03/06/2017 07:30,2,0.000,ALERT,211.25,298.47,59.938,1488803403,"201051344000900","219011344069620",0.00,5.00,0,296.06,302.68,0.0,0.0,0.000,641046.1,641046.1,28405,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803469,1698853.00
03/06/2017 07:30,2,0.000,ALERT,211.70,297.57,59.965,1488803403,"201051344000648","219011344069620",0.00,4.50,0,295.76,303.28,0.0,0.0,0.000,630749.7,630749.7,28482,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803471,1698854.00
03/06/2017 07:30,2,0.000,ALERT,211.48,299.07,60.002,1488803403,"201051344000569","219011344069620",0.00,5.50,0,296.96,303.88,0.0,0.0,0.000,642800.9,642800.9,28387,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803472,1698855.00
03/06/2017 07:30,2,0.000,ALERT,211.48,299.07,59.944,1488803403,"201051344000983","219011344069620",0.00,5.50,0,296.66,303.58,0.0,0.0,0.000,633917.9,633917.9,28584,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803474,1698856.00
03/06/2017 07:30,2,0.000,ALERT,211.48,298.47,59.959,1488803403,"201051344001158","219011344069620",0.00,4.50,0,295.46,302.37,0.0,0.0,0.000,620637.2,620637.2,28942,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803476,1698857.00
03/06/2017 07:30,2,0.000,ALERT,211.93,299.37,59.959,1488803403,"201051344000576","219011344069620",0.00,5.00,0,296.36,302.98,0.0,0.0,0.000,633798.3,633798.3,28458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488803478,1698858.00
03/06/2017 07:30,2,0.000,ALERT,210.80,296.66,59.965,1488803403,"274151322000087","219011344069620",0.00,6.70,0,293.96,304.78,0.0,0.0,0.000,834180.2,834180.2,28818,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488803480,1698859.00
03/06/2017 07:45,2,0.135,ALERT,212.38,299.37,60.007,1488804303,"201051344000645","219011344069620",22.82,5.50,0,295.76,300.57,3.1,1.1,0.000,633020.1,633020.1,28496,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488804305,1698860.00
03/06/2017 07:45,2,0.068,ALERT,211.48,297.26,60.002,1488804303,"274151322000085","219011344069620",22.56,6.00,0,294.26,299.67,1.6,0.0,0.000,860370.6,860370.6,28523,0,0,0,L,1151911521,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488804307,1698861.00
03/06/2017 07:45,2,0.156,ALERT,212.38,299.07,59.975,1488804303,"201051344000633","219011344069620",21.89,4.50,0,294.26,300.27,3.5,1.4,0.000,619894.8,619894.8,29045,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1488804309,1698862.00
