ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 07:45,2,0.182,ALERT,211.93,299.37,60.012,1488804303,"201051344000469","219011344069620",22.40,4.50,0,294.86,300.27,4.1,2.0,0.000,622673.7,622673.7,29007,0,0,0,L,1122011218,0,120.42,121.78,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488804310,1698863.00
03/06/2017 07:45,2,0.172,ALERT,211.03,297.87,59.996,1488804303,"201051344000646","219011344069620",19.32,5.00,0,294.26,298.77,3.4,1.3,0.000,617640.3,617640.3,28912,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1488804312,1698864.00
03/06/2017 07:45,2,0.094,ALERT,210.57,298.17,59.996,1488804303,"274151322000052","219011344069620",21.87,6.00,0,293.96,300.27,2.1,0.1,0.000,890308.9,890308.9,28287,0,0,0,L,1151911521,0,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488804314,1698865.00
03/06/2017 07:45,2,0.154,ALERT,211.25,297.87,60.007,1488804303,"201051344000585","219011344069620",22.05,5.50,0,294.26,299.07,3.5,1.4,0.000,627691.1,627691.1,29069,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488804316,1698866.00
03/06/2017 07:45,2,0.156,ALERT,211.03,297.87,60.007,1488804303,"201051344001230","219011344069620",20.83,5.00,0,294.86,299.37,3.3,1.3,0.000,621439.1,621439.1,28776,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1488804318,1698867.00
03/06/2017 07:45,2,0.168,ALERT,211.70,298.47,60.012,1488804303,"201051344000582","219011344069620",22.09,4.00,0,295.46,299.67,3.8,1.7,0.000,611671.4,611671.4,28987,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488804320,1698868.00
03/06/2017 07:45,2,0.180,ALERT,210.80,297.57,60.012,1488804303,"201051344000955","219011344069620",21.87,5.00,0,294.86,298.77,4.0,2.0,0.000,629786.9,629786.9,28873,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1488804322,1698869.00
03/06/2017 07:45,2,0.000,ALERT,211.03,296.36,59.975,1488804303,"274151322000094","219011344069620",41.01,5.00,0,293.96,389.54,0.0,0.0,0.000,730864.6,730864.6,29360,0,0,0,L,1151911521,0,120.88,122.23,0002,2,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1488804324,1698870.00
03/06/2017 07:45,2,0.184,ALERT,211.93,300.27,60.044,1488804303,"201051344000579","219011344069620",22.20,5.00,0,296.36,301.17,4.2,2.1,0.000,639834.4,639834.4,28833,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1488804325,1698871.00
03/06/2017 07:45,2,0.172,ALERT,210.80,298.17,60.034,1488804303,"201051344000890","219011344069620",22.68,5.50,0,295.46,299.97,4.0,1.9,0.000,623477.9,623477.9,29000,0,0,0,L,1122011218,0,121.33,120.20,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488804327,1698872.00
03/06/2017 07:45,2,0.186,ALERT,211.25,297.57,60.007,1488804303,"201051344000438","219011344069620",20.54,4.50,0,294.86,299.37,3.9,1.8,0.000,626395.1,626395.1,28960,0,0,0,L,1122011218,0,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488804329,1698873.00
03/06/2017 07:45,2,0.207,ALERT,211.48,296.96,60.002,1488804303,"201051344000417","219011344069620",17.87,5.00,0,294.26,298.47,3.8,1.7,0.000,603600.0,603600.0,29265,0,0,0,L,1122011218,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1488804331,1698874.00
03/06/2017 07:45,2,0.070,ALERT,211.25,298.17,60.028,1488804303,"274151322000083","219011344069620",22.72,5.50,0,294.56,299.97,1.6,0.0,0.000,881336.1,881336.1,28341,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488804333,1698875.00
03/06/2017 07:45,2,0.070,ALERT,211.48,297.57,60.002,1488804303,"274151322000076","219011344069620",22.92,6.00,0,294.26,299.97,1.6,0.0,0.000,939041.9,939041.9,28442,0,0,0,L,1151911521,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488804334,1698876.00
03/06/2017 07:45,2,0.148,ALERT,211.70,300.27,60.007,1488804303,"201051344000868","219011344069620",21.93,5.00,0,296.36,301.47,3.3,1.3,0.000,621366.6,621366.6,29035,0,0,0,L,1122011218,0,120.65,121.55,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488804336,1698877.00
03/06/2017 07:45,2,0.064,ALERT,211.03,298.47,60.007,1488804303,"274151322000095","219011344069620",22.54,5.00,0,295.46,300.57,1.5,0.0,0.000,930068.7,930068.7,28561,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488804338,1698878.00
03/06/2017 07:45,2,0.131,ALERT,211.70,299.37,60.002,1488804303,"201051344000988","219011344069620",17.93,5.00,0,293.36,300.27,2.4,0.4,0.000,577687.7,577687.7,29074,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1488804340,1698879.00
03/06/2017 07:45,2,0.146,ALERT,211.03,296.96,60.018,1488804303,"201051344001025","219011344069620",23.26,4.50,0,293.96,299.37,3.5,1.4,0.000,625198.4,625198.4,29164,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1488804342,1698880.00
03/06/2017 07:45,2,0.160,ALERT,211.93,299.97,59.996,1488804303,"201051344000458","219011344069620",22.56,6.30,0,296.06,301.47,3.7,1.6,0.000,632921.8,632921.8,28652,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1488804344,1698881.00
03/06/2017 07:45,2,0.146,ALERT,212.61,299.67,59.970,1488804303,"201051344000853","219011344069620",21.33,5.00,0,295.76,300.87,3.2,1.1,0.000,633100.9,633100.9,28496,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1488804346,1698882.00
03/06/2017 07:45,2,0.146,ALERT,211.48,297.87,60.007,1488804303,"201051344000685","219011344069620",22.34,5.00,0,294.56,299.07,3.4,1.3,0.000,626490.7,626490.7,28839,0,0,0,L,1122011218,0,122.01,120.88,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488804347,1698883.00
03/06/2017 07:45,2,0.156,ALERT,211.48,297.57,59.996,1488804303,"201051344000917","219011344069620",21.23,6.00,0,292.76,298.47,3.4,1.3,0.000,622892.8,622892.8,28831,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1488804349,1698884.00
03/06/2017 07:45,2,0.135,ALERT,211.48,297.87,60.034,1488804303,"201051344001145","219011344069620",22.60,4.50,0,294.86,299.67,3.1,1.1,0.000,630823.4,630823.4,28670,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1488804351,1698885.00
03/06/2017 07:45,2,0.170,ALERT,211.25,296.96,59.996,1488804303,"201051344000651","219011344069620",22.60,4.00,0,293.96,298.47,3.9,1.8,0.000,619712.2,619712.2,29043,0,0,0,L,1122011218,0,121.55,120.65,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488804353,1698886.00
03/06/2017 07:45,2,0.057,ALERT,210.80,297.26,60.002,1488804303,"274151322000088","219011344069620",22.34,6.30,0,293.96,299.67,1.3,0.0,0.000,844268.1,844268.1,28566,0,0,0,L,1151911521,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1488804355,1698887.00
03/06/2017 07:45,2,0.006,ALERT,211.70,296.96,60.028,1488804303,"274151322000068","219011344069620",41.37,6.70,0,293.96,395.25,0.0,0.0,0.000,731425.6,731425.6,29270,0,0,0,L,1151911521,0,121.55,122.23,0002,5,0,0,0,0,0,0,23,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1488804356,1698888.00
03/06/2017 07:45,2,0.150,ALERT,210.57,297.26,59.986,1488804303,"201051344001135","219011344069620",22.90,5.00,0,294.86,299.37,3.5,1.5,0.000,615791.1,615791.1,29064,0,0,0,L,1122011218,0,120.88,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1488804358,1698889.00
03/06/2017 07:45,2,0.164,ALERT,211.48,300.27,59.981,1488804303,"201051344000594","219011344069620",21.87,4.50,0,295.76,300.87,3.6,1.6,0.000,634888.4,634888.4,28909,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1488804360,1698890.00
03/06/2017 07:45,2,0.186,ALERT,211.25,296.96,59.965,1488804303,"201051344001203","219011344069620",19.06,4.50,0,294.56,300.57,3.6,1.5,0.000,623899.7,623899.7,29103,0,0,0,L,1122011218,0,121.78,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1488804362,1698891.00
03/06/2017 07:45,2,0.068,ALERT,210.80,298.17,59.996,1488804303,"274151322000054","219011344069620",22.76,6.30,0,294.26,299.97,1.6,0.0,0.000,862557.6,862557.6,28464,0,0,0,L,1151911521,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488804364,1698892.00
03/06/2017 07:45,2,0.150,ALERT,212.16,299.07,59.986,1488804303,"201051344000867","219011344069620",22.64,6.00,0,295.16,300.87,3.5,1.4,0.000,620636.5,620636.5,29069,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1488804365,1698893.00
03/06/2017 07:45,2,0.207,ALERT,211.03,297.57,59.970,1488804303,"201051344001093","219011344069620",21.53,6.00,0,294.56,298.77,4.6,2.5,0.000,622539.9,622539.9,28924,0,0,0,L,1122011218,0,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1488804367,1698894.00
03/06/2017 07:45,2,0.096,ALERT,211.70,299.67,59.986,1488804303,"201051344000900","219011344069620",22.22,5.00,0,295.46,300.57,2.2,0.2,0.000,641046.1,641046.1,28407,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488804369,1698895.00
03/06/2017 07:45,2,0.166,ALERT,211.93,298.77,59.981,1488804303,"201051344000648","219011344069620",22.78,4.00,0,295.46,300.57,3.9,1.8,0.000,630749.8,630749.8,28484,0,0,0,L,1122011218,0,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1488804371,1698896.00
03/06/2017 07:45,2,0.160,ALERT,211.93,300.27,59.986,1488804303,"201051344000569","219011344069620",22.74,5.00,0,296.36,301.47,3.7,1.7,0.000,642800.9,642800.9,28389,0,0,0,L,1122011218,0,120.65,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1488804373,1698897.00
03/06/2017 07:45,2,0.156,ALERT,211.70,299.67,59.981,1488804303,"201051344000983","219011344069620",22.70,5.50,0,296.06,301.17,3.6,1.6,0.000,633918.0,633918.0,28586,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1488804374,1698898.00
03/06/2017 07:45,2,0.141,ALERT,211.70,299.07,60.034,1488804303,"201051344001158","219011344069620",22.56,4.00,0,295.46,300.27,3.2,1.2,0.000,620637.2,620637.2,28944,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488804377,1698899.00
03/06/2017 07:45,2,0.166,ALERT,212.38,299.97,59.954,1488804303,"201051344000576","219011344069620",22.19,5.00,0,296.06,300.87,3.8,1.7,0.000,633798.4,633798.4,28460,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488804378,1698900.00
03/06/2017 07:45,2,0.084,ALERT,211.25,296.66,59.975,1488804303,"274151322000087","219011344069620",21.83,6.70,0,293.36,299.07,1.9,0.0,0.000,834180.2,834180.2,28820,0,0,0,L,1151911521,0,121.10,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488804380,1698901.00
03/06/2017 08:00,2,0.186,ACTIVE,212.16,336.94,59.991,1488805204,"201051344000645","219011344069620",24.69,6.30,0,297.57,345.36,4.7,2.6,0.000,633020.6,633020.6,28498,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805205,1698902.00
03/06/2017 08:00,2,0.094,ACTIVE,211.48,336.64,59.991,1488805204,"274151322000085","219011344069620",25.56,7.00,0,296.06,339.65,2.4,0.4,0.000,860370.6,860370.6,28525,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805206,1698903.00
03/06/2017 08:00,2,0.178,ACTIVE,212.38,337.84,60.012,1488805204,"201051344000633","219011344069620",27.17,5.50,0,296.06,338.74,4.9,2.8,0.000,619895.3,619895.3,29047,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805207,1698904.00
03/06/2017 08:00,2,0.197,ACTIVE,211.93,336.04,59.996,1488805204,"201051344000469","219011344069620",27.21,5.00,0,296.66,342.95,5.5,3.3,0.000,622674.3,622674.3,29009,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805208,1698905.00
03/06/2017 08:00,2,0.205,ACTIVE,211.03,334.54,60.002,1488805204,"201051344000646","219011344069620",24.67,5.50,0,295.46,342.35,5.2,3.0,0.004,617640.8,617640.8,28914,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805209,1698906.00
03/06/2017 08:00,2,0.115,ACTIVE,211.03,337.54,59.991,1488805204,"274151322000052","219011344069620",26.68,7.00,0,295.76,339.65,3.1,1.1,0.000,890309.0,890309.0,28289,0,0,0,L,1151911521,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805210,1698907.00
03/06/2017 08:00,2,0.182,ACTIVE,211.25,334.54,59.996,1488805204,"201051344000585","219011344069620",27.02,6.00,0,295.76,344.45,5.0,2.9,0.004,627691.6,627691.6,29071,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805210,1698908.00
03/06/2017 08:00,2,0.176,ACTIVE,211.25,334.24,60.002,1488805204,"201051344001230","219011344069620",25.84,6.00,0,296.06,340.85,4.7,2.6,0.000,621439.6,621439.6,28778,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805211,1698909.00
03/06/2017 08:00,2,0.209,ACTIVE,211.93,335.44,60.012,1488805204,"201051344000582","219011344069620",24.47,5.50,0,296.66,344.15,5.2,3.1,0.000,611672.0,611672.0,28989,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805212,1698910.00
03/06/2017 08:00,2,0.236,ALERT,211.03,334.24,60.007,1488805204,"201051344000955","219011344069620",23.99,6.00,0,296.06,346.56,5.8,3.6,0.004,629787.6,629787.6,28875,0,0,0,L,1122011218,0,120.65,121.10,0002,4,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805214,1698911.00
03/06/2017 08:00,2,0.000,ALERT,211.48,297.87,59.996,1488805204,"274151322000094","219011344069620",42.02,5.50,0,294.86,402.16,0.0,0.0,0.000,730864.6,730864.6,29362,0,0,0,L,1151911521,0,121.10,122.23,0002,3,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805216,1698912.00
03/06/2017 08:00,2,0.234,ACTIVE,211.70,340.25,60.012,1488805204,"201051344000579","219011344069620",24.29,6.00,0,298.17,342.05,5.8,3.6,0.000,639835.1,639835.1,28835,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805217,1698913.00
03/06/2017 08:00,2,0.197,ACTIVE,211.03,333.93,60.023,1488805204,"201051344000890","219011344069620",27.43,6.30,0,296.06,344.15,5.5,3.4,0.000,623478.6,623478.6,29002,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805218,1698914.00
03/06/2017 08:00,2,0.203,ACTIVE,211.25,334.54,59.991,1488805204,"201051344000438","219011344069620",26.36,5.50,0,295.76,346.26,5.4,3.3,0.000,626395.8,626395.8,28962,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805218,1698915.00
03/06/2017 08:00,2,0.227,ACTIVE,211.48,297.26,59.991,1488805204,"201051344000417","219011344069620",19.44,5.50,0,294.26,300.87,4.5,2.4,0.000,603600.5,603600.5,29267,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805219,1698916.00
03/06/2017 08:00,2,0.094,ACTIVE,211.48,339.65,59.991,1488805204,"274151322000083","219011344069620",25.78,6.70,0,296.36,340.25,2.5,0.5,0.000,881336.1,881336.1,28343,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805220,1698917.00
03/06/2017 08:00,2,0.096,ACTIVE,211.70,336.34,60.002,1488805204,"274151322000076","219011344069620",26.80,6.70,0,296.06,344.45,2.6,0.6,0.000,939041.9,939041.9,28444,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805221,1698918.00
03/06/2017 08:00,2,0.172,ACTIVE,211.70,336.34,59.991,1488805204,"201051344000868","219011344069620",26.70,6.00,0,298.17,342.95,4.7,2.6,0.004,621367.1,621367.1,29037,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805222,1698919.00
03/06/2017 08:00,2,0.088,ACTIVE,211.25,335.44,59.965,1488805204,"274151322000095","219011344069620",25.96,6.30,0,297.26,344.15,2.3,0.3,0.000,930068.7,930068.7,28563,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805223,1698920.00
03/06/2017 08:00,2,0.148,ACTIVE,211.48,299.97,59.986,1488805204,"201051344000988","219011344069620",19.06,5.50,0,294.26,301.47,2.9,0.9,0.000,577687.8,577687.8,29076,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805224,1698921.00
03/06/2017 08:00,2,0.178,ACTIVE,211.25,333.33,59.986,1488805204,"201051344001025","219011344069620",26.96,5.00,0,295.46,342.05,4.9,2.8,0.000,625199.0,625199.0,29166,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805225,1698922.00
03/06/2017 08:00,2,0.182,ACTIVE,211.48,335.74,59.996,1488805204,"201051344000458","219011344069620",27.12,7.00,0,298.17,343.85,5.0,2.9,0.004,632922.4,632922.4,28654,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805226,1698923.00
03/06/2017 08:00,2,0.180,ACTIVE,212.16,336.64,60.028,1488805204,"201051344000853","219011344069620",24.79,5.50,0,298.17,345.96,4.6,2.5,0.000,633101.4,633101.4,28498,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805227,1698924.00
03/06/2017 08:00,2,0.203,ACTIVE,211.48,340.25,60.007,1488805204,"201051344000685","219011344069620",23.84,6.00,0,296.06,346.26,4.9,2.8,0.000,626491.2,626491.2,28841,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805227,1698925.00
03/06/2017 08:00,2,0.184,ACTIVE,211.48,335.74,59.986,1488805204,"201051344000917","219011344069620",25.05,6.70,0,294.86,349.26,4.7,2.6,0.000,622893.2,622893.2,28833,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805228,1698926.00
03/06/2017 08:00,2,0.180,ACTIVE,211.48,334.54,59.981,1488805204,"201051344001145","219011344069620",23.44,5.50,0,296.06,344.45,4.3,2.2,0.004,630823.8,630823.8,28672,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805229,1698927.00
03/06/2017 08:00,2,0.207,ACTIVE,211.25,334.54,59.981,1488805204,"201051344000651","219011344069620",25.03,5.00,0,295.76,345.36,5.2,3.1,0.004,619712.8,619712.8,29045,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805230,1698928.00
03/06/2017 08:00,2,0.078,ACTIVE_NO_POWER,211.03,330.03,59.986,1488805204,"274151322000088","219011344069620",25.33,7.00,0,296.06,335.44,2.0,0.0,0.000,844268.1,844268.1,28568,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805231,1698929.00
03/06/2017 08:00,2,0.006,ALERT,211.70,297.57,59.986,1488805204,"274151322000068","219011344069620",42.20,7.00,0,294.26,403.67,0.0,0.0,0.000,731425.6,731425.6,29272,0,0,0,L,1151911521,0,121.10,122.23,0002,6,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805233,1698930.00
03/06/2017 08:00,2,0.180,ACTIVE,210.80,333.33,59.996,1488805204,"201051344001135","219011344069620",26.32,6.00,0,295.76,343.85,4.8,2.7,0.004,615791.6,615791.6,29066,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805234,1698931.00
03/06/2017 08:00,2,0.186,ALERT,211.25,336.04,59.986,1488805204,"201051344000594","219011344069620",26.48,5.50,0,297.57,342.95,5.0,2.9,0.000,634888.9,634888.9,28911,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805236,1698932.00
03/06/2017 08:00,2,0.203,ACTIVE,211.25,333.93,59.975,1488805204,"201051344001203","219011344069620",23.80,5.50,0,295.46,345.96,4.9,2.8,0.004,623900.2,623900.2,29105,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805237,1698933.00
03/06/2017 08:00,2,0.084,ACTIVE,211.03,328.82,59.975,1488805204,"274151322000054","219011344069620",26.50,7.00,0,296.36,336.64,2.3,0.3,0.000,862557.6,862557.6,28466,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805238,1698934.00
03/06/2017 08:00,2,0.186,ALERT,211.93,334.54,59.991,1488805204,"201051344000867","219011344069620",25.25,6.30,0,296.96,336.64,4.8,2.7,0.000,620636.9,620636.9,29071,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805240,1698935.00
03/06/2017 08:00,2,0.227,ACTIVE,211.25,345.36,59.975,1488805204,"201051344001093","219011344069620",26.14,6.70,0,295.46,345.96,6.0,3.9,0.000,622540.7,622540.7,28926,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805241,1698936.00
03/06/2017 08:00,2,0.113,ACTIVE,211.48,336.94,59.981,1488805204,"201051344000900","219011344069620",26.82,6.00,0,297.57,344.45,3.1,1.1,0.000,641046.2,641046.2,28409,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805242,1698937.00
03/06/2017 08:00,2,0.191,ACTIVE,211.70,336.04,59.986,1488805204,"201051344000648","219011344069620",26.48,5.00,0,296.96,345.06,5.2,3.1,0.000,630750.3,630750.3,28486,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805243,1698938.00
03/06/2017 08:00,2,0.182,ACTIVE,211.70,336.34,59.981,1488805204,"201051344000569","219011344069620",27.27,6.00,0,298.47,344.45,5.0,2.9,0.004,642801.5,642801.5,28391,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805244,1698939.00
03/06/2017 08:00,2,0.186,ACTIVE,211.70,336.04,59.970,1488805204,"201051344000983","219011344069620",26.00,6.30,0,298.17,345.06,4.9,2.8,0.000,633918.5,633918.5,28588,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805245,1698940.00
03/06/2017 08:00,2,0.178,ALERT,211.70,335.74,59.959,1488805204,"201051344001158","219011344069620",24.69,5.00,0,297.26,345.06,4.5,2.4,0.000,620637.7,620637.7,28946,0,0,0,L,1122011218,0,120.88,121.10,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805246,1698941.00
03/06/2017 08:00,2,0.201,ACTIVE,212.16,334.84,59.970,1488805204,"201051344000576","219011344069620",24.67,5.50,0,297.87,339.34,5.0,2.9,0.000,633799.0,633799.0,28462,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805247,1698942.00
03/06/2017 08:00,2,0.105,ALERT,211.25,334.24,59.970,1488805204,"274151322000087","219011344069620",24.31,6.70,0,295.16,336.64,2.6,0.6,0.000,834180.3,834180.3,28822,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,15,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488805249,1698943.00
03/06/2017 08:15,2,0.240,ALERT,212.38,337.54,59.986,1488806104,"201051344000645","219011344069620",28.59,7.00,0,297.57,340.85,7.0,4.8,0.022,633021.4,633021.4,28499,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806106,1698944.00
03/06/2017 08:15,2,0.166,ALERT,211.48,337.54,59.981,1488806104,"274151322000085","219011344069620",26.72,7.70,0,297.26,339.34,4.5,2.4,0.018,860370.9,860370.9,28526,0,0,0,L,1151911521,0,121.78,121.55,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806107,1698945.00
03/06/2017 08:15,2,0.266,ALERT,212.16,338.14,59.986,1488806104,"201051344000633","219011344069620",28.15,6.30,0,296.06,347.46,7.6,5.4,0.022,619896.3,619896.3,29048,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806109,1698946.00
03/06/2017 08:15,2,0.271,ALERT,211.93,336.64,59.996,1488806104,"201051344000469","219011344069620",28.69,6.00,0,296.66,340.85,8.0,5.7,0.022,622675.4,622675.4,29010,0,0,0,L,1122011218,0,120.88,121.78,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806111,1698947.00
03/06/2017 08:15,2,0.260,ALERT,210.57,333.93,59.959,1488806104,"201051344000646","219011344069620",28.15,6.30,0,295.16,338.14,7.4,5.2,0.018,617641.8,617641.8,28915,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806113,1698948.00
03/06/2017 08:15,2,0.193,ACTIVE,211.03,337.24,59.991,1488806104,"274151322000052","219011344069620",27.87,8.00,0,307.18,340.25,5.5,3.4,0.013,890309.5,890309.5,28290,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806114,1698949.00
03/06/2017 08:15,2,0.262,ALERT,211.03,334.24,59.996,1488806104,"201051344000585","219011344069620",28.98,6.70,0,295.46,339.34,7.7,5.5,0.022,627692.6,627692.6,29072,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806115,1698950.00
03/06/2017 08:15,2,0.264,ALERT,210.80,333.63,59.986,1488806104,"201051344001230","219011344069620",27.91,6.30,0,296.06,338.14,7.5,5.3,0.018,621440.5,621440.5,28779,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806117,1698951.00
03/06/2017 08:15,2,0.260,ALERT,211.48,334.84,59.986,1488806104,"201051344000582","219011344069620",29.06,6.00,0,296.96,339.65,7.7,5.5,0.018,611673.0,611673.0,28990,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806119,1698952.00
03/06/2017 08:15,2,0.283,ACTIVE,210.57,333.63,59.991,1488806104,"201051344000955","219011344069620",29.00,6.70,0,294.26,338.14,8.4,6.2,0.018,629788.7,629788.7,28877,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806120,1698953.00
03/06/2017 08:15,2,0.102,ALERT,211.48,337.54,59.991,1488806104,"274151322000094","219011344069620",30.00,6.70,0,294.56,402.77,3.1,1.1,0.018,730864.6,730864.6,29364,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,141,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806122,1698954.00
03/06/2017 08:15,2,0.287,ALERT,211.93,336.34,60.012,1488806104,"201051344000579","219011344069620",29.12,6.70,0,297.87,341.15,8.5,6.3,0.022,639836.3,639836.3,28836,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806124,1698955.00
03/06/2017 08:15,2,0.289,ALERT,211.03,333.93,59.991,1488806104,"201051344000890","219011344069620",28.23,6.70,0,296.36,338.74,8.3,6.1,0.027,623479.7,623479.7,29003,0,0,0,L,1122011218,0,121.33,120.20,0002,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806126,1698956.00
03/06/2017 08:15,2,0.275,ALERT,211.25,334.54,59.954,1488806104,"201051344000438","219011344069620",29.34,6.00,0,296.06,340.25,8.2,6.0,0.018,626396.9,626396.9,28963,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806127,1698957.00
03/06/2017 08:15,2,0.312,ACTIVE,211.03,334.54,59.991,1488806104,"201051344000417","219011344069620",18.91,6.30,0,295.46,347.16,6.0,3.9,0.009,603601.2,603601.2,29268,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806128,1698958.00
03/06/2017 08:15,2,0.172,ALERT,211.48,336.64,59.986,1488806104,"274151322000083","219011344069620",27.83,7.70,0,296.96,340.25,4.9,2.8,0.009,881336.4,881336.4,28344,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806130,1698959.00
03/06/2017 08:15,2,0.182,ALERT,211.48,336.94,60.018,1488806104,"274151322000076","219011344069620",27.89,8.00,0,297.26,340.25,5.2,3.0,0.022,939042.3,939042.3,28445,0,0,0,L,1151911521,0,120.88,121.78,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806132,1698960.00
03/06/2017 08:15,2,0.260,ALERT,211.70,336.64,59.996,1488806104,"201051344000868","219011344069620",28.45,6.30,0,298.47,340.55,7.5,5.3,0.022,621368.0,621368.0,29038,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806134,1698961.00
03/06/2017 08:15,2,0.170,ALERT,211.25,336.64,59.996,1488806104,"274151322000095","219011344069620",28.03,7.00,0,297.87,339.04,4.8,2.7,0.018,930069.0,930069.0,28564,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806135,1698962.00
03/06/2017 08:15,2,0.240,ALERT,211.70,337.54,60.034,1488806104,"201051344000988","219011344069620",18.87,6.30,0,295.76,355.58,4.6,2.5,0.009,577688.2,577688.2,29077,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806137,1698963.00
03/06/2017 08:15,2,0.264,ALERT,210.80,333.33,59.991,1488806104,"201051344001025","219011344069620",28.88,6.00,0,295.16,339.34,7.7,5.5,0.027,625199.9,625199.9,29167,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806139,1698964.00
03/06/2017 08:15,2,0.268,ALERT,211.70,335.74,59.965,1488806104,"201051344000458","219011344069620",29.26,7.70,0,297.57,341.15,8.0,5.8,0.027,632923.4,632923.4,28655,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806141,1698965.00
03/06/2017 08:15,2,0.268,ALERT,212.16,337.24,59.996,1488806104,"201051344000853","219011344069620",27.97,6.30,0,297.57,341.75,7.6,5.4,0.018,633102.2,633102.2,28499,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806143,1698966.00
03/06/2017 08:15,2,0.268,ALERT,211.25,335.44,59.996,1488806104,"201051344000685","219011344069620",28.27,6.30,0,295.16,340.25,7.7,5.5,0.027,626492.2,626492.2,28842,0,0,0,L,1122011218,0,122.01,120.65,0002,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806144,1698967.00
03/06/2017 08:15,2,0.254,ALERT,210.80,335.14,59.991,1488806104,"201051344000917","219011344069620",29.32,7.30,0,294.56,338.74,7.6,5.4,0.027,622894.2,622894.2,28834,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806146,1698968.00
03/06/2017 08:15,2,0.242,ALERT,211.03,334.84,60.028,1488806104,"201051344001145","219011344069620",29.36,6.30,0,296.06,338.74,7.2,5.1,0.022,630824.7,630824.7,28673,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806148,1698969.00
03/06/2017 08:15,2,0.281,ALERT,211.03,334.84,59.986,1488806104,"201051344000651","219011344069620",28.43,6.00,0,295.46,338.74,8.2,5.9,0.027,619713.8,619713.8,29046,0,0,0,L,1122011218,0,121.78,120.42,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806150,1698970.00
03/06/2017 08:15,2,0.166,ALERT,211.03,336.34,59.981,1488806104,"274151322000088","219011344069620",26.86,8.00,0,296.66,343.55,4.5,2.5,0.013,844268.3,844268.3,28569,0,0,0,L,1151911521,0,121.55,121.33,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806152,1698971.00
03/06/2017 08:15,2,0.127,ALERT,212.16,337.84,59.959,1488806104,"274151322000068","219011344069620",30.38,8.00,0,294.56,408.48,4.0,1.9,0.018,731425.7,731425.7,29274,0,0,0,L,1151911521,0,121.33,122.23,0002,6,0,0,0,0,0,0,135,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806153,1698972.00
03/06/2017 08:15,2,0.244,ALERT,210.57,333.03,59.981,1488806104,"201051344001135","219011344069620",30.47,6.30,0,296.06,337.24,7.6,5.4,0.022,615792.5,615792.5,29067,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806155,1698973.00
03/06/2017 08:15,2,0.277,ACTIVE,211.48,336.64,59.986,1488806104,"201051344000594","219011344069620",28.73,6.30,0,297.26,340.85,8.1,5.9,0.022,634889.9,634889.9,28913,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806156,1698974.00
03/06/2017 08:15,2,0.275,ALERT,211.03,334.24,59.991,1488806104,"201051344001203","219011344069620",28.31,6.30,0,296.06,339.65,7.9,5.7,0.027,623901.2,623901.2,29106,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806158,1698975.00
03/06/2017 08:15,2,0.180,ALERT,211.25,336.94,59.991,1488806104,"274151322000054","219011344069620",27.21,8.50,0,297.26,339.34,5.0,2.9,0.022,862557.9,862557.9,28467,0,0,0,L,1151911521,0,121.10,121.33,0002,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806160,1698976.00
03/06/2017 08:15,2,0.271,ACTIVE,212.16,336.64,59.996,1488806104,"201051344000867","219011344069620",28.53,7.00,0,296.66,341.15,7.9,5.7,0.022,620637.9,620637.9,29073,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806161,1698977.00
03/06/2017 08:15,2,0.301,ALERT,211.03,335.14,60.002,1488806104,"201051344001093","219011344069620",29.74,7.00,0,295.46,345.96,9.1,6.8,0.022,622541.9,622541.9,28927,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806163,1698978.00
03/06/2017 08:15,2,0.209,ALERT,211.93,337.24,59.991,1488806104,"201051344000900","219011344069620",28.07,6.30,0,296.96,350.47,6.0,3.9,0.027,641046.7,641046.7,28410,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806165,1698979.00
03/06/2017 08:15,2,0.271,ALERT,211.93,336.64,59.991,1488806104,"201051344000648","219011344069620",29.68,6.00,0,297.26,342.05,8.2,6.0,0.022,630751.4,630751.4,28487,0,0,0,L,1122011218,0,120.88,121.78,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806166,1698980.00
03/06/2017 08:15,2,0.277,ALERT,211.93,336.64,60.002,1488806104,"201051344000569","219011344069620",28.78,6.70,0,298.17,340.25,8.2,5.9,0.027,642802.5,642802.5,28392,0,0,0,L,1122011218,0,120.65,121.55,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806168,1698981.00
03/06/2017 08:15,2,0.264,ALERT,211.93,335.74,60.002,1488806104,"201051344000983","219011344069620",29.84,6.70,0,297.26,341.45,8.0,5.8,0.022,633919.5,633919.5,28589,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806170,1698982.00
03/06/2017 08:15,2,0.260,ACTIVE,211.70,336.34,59.981,1488806104,"201051344001158","219011344069620",28.75,6.00,0,296.96,340.25,7.6,5.4,0.031,620638.5,620638.5,28948,0,0,0,L,1122011218,0,120.88,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806171,1698983.00
03/06/2017 08:15,2,0.268,ALERT,212.38,337.84,59.986,1488806104,"201051344000576","219011344069620",29.94,6.30,0,297.57,342.05,8.2,6.0,0.027,633799.9,633799.9,28463,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806173,1698984.00
03/06/2017 08:15,2,0.197,ALERT,211.25,336.64,59.981,1488806104,"274151322000087","219011344069620",26.96,8.50,0,294.56,413.29,5.5,3.3,0.013,834180.6,834180.6,28824,0,0,0,L,1151911521,0,121.33,121.78,0002,8,0,0,0,0,0,0,143,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488806174,1698985.00
03/06/2017 08:30,2,0.312,ACTIVE,211.70,336.64,59.991,1488807003,"201051344000645","219011344069620",29.14,7.30,0,332.73,342.65,9.3,7.0,0.044,633023.0,633023.0,28501,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807004,1698986.00
03/06/2017 08:30,2,0.246,ACTIVE,211.03,335.14,59.996,1488807003,"274151322000085","219011344069620",26.98,8.50,0,332.43,339.95,6.7,4.6,0.027,860371.9,860371.9,28528,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807005,1698987.00
03/06/2017 08:30,2,0.324,ACTIVE,211.93,338.44,59.970,1488807003,"201051344000633","219011344069620",29.52,6.70,0,330.93,344.45,9.7,7.5,0.044,619898.0,619898.0,29050,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807006,1698988.00
03/06/2017 08:30,2,0.344,ACTIVE,211.25,336.64,59.996,1488807003,"201051344000469","219011344069620",28.71,6.00,0,330.33,341.75,10.0,7.7,0.044,622677.2,622677.2,29012,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807007,1698989.00
03/06/2017 08:30,2,0.344,ACTIVE,210.80,334.84,59.986,1488807003,"201051344000646","219011344069620",28.65,6.70,0,327.92,340.25,10.0,7.7,0.044,617643.5,617643.5,28917,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807008,1698990.00
03/06/2017 08:30,2,0.270,ACTIVE,210.57,334.84,59.991,1488807003,"274151322000052","219011344069620",27.75,9.00,0,331.53,340.25,7.6,5.4,0.027,890310.7,890310.7,28291,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807009,1698991.00
03/06/2017 08:30,2,0.340,ACTIVE,211.03,335.74,59.996,1488807003,"201051344000585","219011344069620",29.84,7.00,0,327.62,340.85,10.3,8.0,0.044,627694.4,627694.4,29074,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807010,1698992.00
03/06/2017 08:30,2,0.336,ACTIVE,210.80,335.14,59.970,1488807003,"201051344001230","219011344069620",28.55,6.70,0,327.92,341.45,9.7,7.5,0.053,621442.2,621442.2,28781,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807011,1698993.00
03/06/2017 08:30,2,0.340,ACTIVE,211.70,335.44,60.002,1488807003,"201051344000582","219011344069620",29.10,6.30,0,328.82,340.55,10.1,7.8,0.044,611674.7,611674.7,28992,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807011,1698994.00
03/06/2017 08:30,2,0.354,ACTIVE,210.57,334.24,59.991,1488807003,"201051344000955","219011344069620",29.98,7.00,0,327.92,339.34,10.8,8.5,0.044,629790.6,629790.6,28878,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807012,1698995.00
03/06/2017 08:30,2,0.152,ACTIVE,210.80,341.45,59.954,1488807003,"274151322000094","219011344069620",31.63,7.30,0,333.03,363.69,4.9,2.8,0.022,730865.2,730865.2,29366,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807013,1698996.00
03/06/2017 08:30,2,0.342,ACTIVE,211.48,336.04,60.012,1488807003,"201051344000579","219011344069620",30.00,7.00,0,331.83,341.45,10.4,8.1,0.040,639838.2,639838.2,28838,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807014,1698997.00
03/06/2017 08:30,2,0.359,ACTIVE,210.80,334.54,59.996,1488807003,"201051344000890","219011344069620",29.14,7.30,0,328.82,340.85,10.7,8.4,0.044,623481.5,623481.5,29005,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807015,1698998.00
03/06/2017 08:30,2,0.357,ACTIVE,211.03,335.44,59.996,1488807003,"201051344000438","219011344069620",29.02,6.70,0,328.82,340.25,10.6,8.3,0.044,626398.7,626398.7,28965,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807016,1698999.00
03/06/2017 08:30,2,0.410,ACTIVE,211.25,334.24,60.012,1488807003,"201051344000417","219011344069620",18.47,6.70,0,309.59,354.67,7.7,5.5,0.031,603602.4,603602.4,29269,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807017,1699000.00
03/06/2017 08:30,2,0.244,ACTIVE,211.03,335.14,59.970,1488807003,"274151322000083","219011344069620",27.67,8.50,0,332.73,340.25,6.9,4.7,0.027,881337.5,881337.5,28346,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807018,1699001.00
03/06/2017 08:30,2,0.252,ACTIVE,211.48,336.94,59.996,1488807003,"274151322000076","219011344069620",28.43,9.00,0,333.33,340.85,7.2,5.1,0.035,939043.4,939043.4,28447,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807019,1699002.00
03/06/2017 08:30,2,0.322,ACTIVE,211.25,336.34,60.002,1488807003,"201051344000868","219011344069620",28.94,6.70,0,330.93,341.45,9.5,7.2,0.040,621369.6,621369.6,29040,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807020,1699003.00
03/06/2017 08:30,2,0.238,ACTIVE,210.80,335.74,60.028,1488807003,"274151322000095","219011344069620",28.55,7.70,0,332.43,339.34,6.9,4.7,0.035,930070.1,930070.1,28566,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807021,1699004.00
03/06/2017 08:30,2,0.312,ACTIVE,211.25,337.24,60.002,1488807003,"201051344000988","219011344069620",18.59,6.70,0,319.21,354.37,5.9,3.8,0.031,577689.0,577689.0,29079,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807022,1699005.00
03/06/2017 08:30,2,0.332,ACTIVE,210.80,334.24,60.007,1488807003,"201051344001025","219011344069620",29.14,6.70,0,328.52,340.25,9.8,7.6,0.044,625201.6,625201.6,29169,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807023,1699006.00
