ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 08:30,2,0.334,ACTIVE,211.25,336.34,60.012,1488807003,"201051344000458","219011344069620",28.75,8.00,0,331.23,342.35,9.7,7.5,0.044,632925.1,632925.1,28657,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807024,1699007.00
03/06/2017 08:30,2,0.307,ACTIVE,211.93,338.14,60.039,1488807003,"201051344000853","219011344069620",29.74,6.70,0,331.53,342.65,9.3,7.0,0.040,633103.9,633103.9,28501,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807024,1699008.00
03/06/2017 08:30,2,0.328,ACTIVE,211.25,336.64,60.023,1488807003,"201051344000685","219011344069620",29.26,7.00,0,329.13,341.45,9.8,7.5,0.049,626493.9,626493.9,28844,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807025,1699009.00
03/06/2017 08:30,2,0.324,ACTIVE,211.03,336.04,60.012,1488807003,"201051344000917","219011344069620",29.12,7.70,0,327.92,340.85,9.6,7.4,0.044,622895.8,622895.8,28836,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807026,1699010.00
03/06/2017 08:30,2,0.318,ACTIVE,211.03,334.84,60.018,1488807003,"201051344001145","219011344069620",28.86,6.30,0,330.33,341.45,9.3,7.1,0.040,630826.2,630826.2,28675,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807027,1699011.00
03/06/2017 08:30,2,0.340,ACTIVE,211.03,336.04,60.002,1488807003,"201051344000651","219011344069620",28.96,6.30,0,329.73,340.55,10.0,7.7,0.044,619715.5,619715.5,29048,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807028,1699012.00
03/06/2017 08:30,2,0.217,ACTIVE,210.57,336.04,60.007,1488807003,"274151322000088","219011344069620",27.59,9.00,0,331.53,339.95,6.1,3.9,0.027,844269.2,844269.2,28571,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807029,1699013.00
03/06/2017 08:30,2,0.166,ACTIVE,211.48,346.86,60.044,1488807003,"274151322000068","219011344069620",32.22,9.30,0,334.24,373.61,5.4,3.3,0.022,731426.4,731426.4,29276,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807030,1699014.00
03/06/2017 08:30,2,0.334,ACTIVE,210.57,333.93,60.007,1488807003,"201051344001135","219011344069620",28.90,7.00,0,329.13,339.65,9.8,7.5,0.044,615794.2,615794.2,29069,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807031,1699015.00
03/06/2017 08:30,2,0.328,ACTIVE,211.03,336.64,59.996,1488807003,"201051344000594","219011344069620",28.92,6.70,0,328.82,342.05,9.6,7.4,0.040,634891.6,634891.6,28914,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807032,1699016.00
03/06/2017 08:30,2,0.314,ACTIVE,211.03,334.54,60.012,1488807003,"201051344001203","219011344069620",30.02,6.70,0,329.43,341.45,9.6,7.4,0.040,623902.9,623902.9,29108,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807033,1699017.00
03/06/2017 08:30,2,0.234,ACTIVE,210.80,335.44,59.996,1488807003,"274151322000054","219011344069620",27.10,9.30,0,331.23,339.65,6.5,4.3,0.031,862558.9,862558.9,28469,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807034,1699018.00
03/06/2017 08:30,2,0.312,ACTIVE,211.70,336.34,60.012,1488807003,"201051344000867","219011344069620",29.22,7.30,0,330.93,341.15,9.3,7.0,0.044,620639.5,620639.5,29074,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807035,1699019.00
03/06/2017 08:30,2,0.367,ACTIVE,210.80,335.44,60.002,1488807003,"201051344001093","219011344069620",29.06,7.30,0,329.13,340.85,10.9,8.6,0.049,622543.8,622543.8,28929,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807035,1699020.00
03/06/2017 08:30,2,0.260,ACTIVE,211.25,336.94,60.044,1488807003,"201051344000900","219011344069620",28.27,7.00,0,330.93,342.05,7.5,5.3,0.035,641048.0,641048.0,28412,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807036,1699021.00
03/06/2017 08:30,2,0.326,ACTIVE,211.48,336.94,60.007,1488807003,"201051344000648","219011344069620",28.92,6.30,0,332.13,342.65,9.6,7.3,0.040,630753.1,630753.1,28489,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807037,1699022.00
03/06/2017 08:30,2,0.324,ACTIVE,211.48,336.64,59.970,1488807003,"201051344000569","219011344069620",28.86,7.00,0,332.13,341.75,9.5,7.2,0.040,642804.2,642804.2,28394,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807038,1699023.00
03/06/2017 08:30,2,0.316,ACTIVE,211.48,336.34,60.007,1488807003,"201051344000983","219011344069620",29.08,7.00,0,330.33,341.15,9.3,7.1,0.040,633921.1,633921.1,28591,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807039,1699024.00
03/06/2017 08:30,2,0.295,ACTIVE,211.48,336.94,60.012,1488807003,"201051344001158","219011344069620",29.42,6.30,0,330.03,341.75,8.8,6.6,0.040,620640.1,620640.1,28949,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807040,1699025.00
03/06/2017 08:30,2,0.311,ACTIVE,211.93,337.54,60.018,1488807003,"201051344000576","219011344069620",30.02,6.70,0,331.23,342.95,9.4,7.2,0.031,633801.6,633801.6,28465,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807041,1699026.00
03/06/2017 08:30,2,0.240,ACTIVE,210.80,336.64,60.012,1488807003,"274151322000087","219011344069620",27.39,9.70,0,332.43,340.55,6.7,4.6,0.022,834181.6,834181.6,28826,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807042,1699027.00
03/06/2017 08:45,2,0.277,ACTIVE,212.16,336.64,59.986,1488807903,"201051344000645","219011344069620",28.19,7.70,0,330.63,342.95,8.0,5.8,0.035,633024.4,633024.4,28502,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807905,1699028.00
03/06/2017 08:45,2,0.203,ACTIVE,211.25,336.04,59.975,1488807903,"274151322000085","219011344069620",26.92,9.00,0,333.03,339.34,5.6,3.5,0.031,860372.7,860372.7,28529,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807905,1699029.00
03/06/2017 08:45,2,0.279,ACTIVE,212.16,338.14,59.986,1488807903,"201051344000633","219011344069620",30.08,7.00,0,331.23,345.06,8.5,6.3,0.031,619899.6,619899.6,29051,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807906,1699030.00
03/06/2017 08:45,2,0.307,ACTIVE,211.70,336.34,59.991,1488807903,"201051344000469","219011344069620",28.51,6.30,0,330.03,342.65,8.9,6.6,0.031,622678.8,622678.8,29013,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807907,1699031.00
03/06/2017 08:45,2,0.297,ACTIVE,211.03,335.14,59.959,1488807903,"201051344000646","219011344069620",28.41,7.00,0,328.82,341.45,8.6,6.3,0.031,617645.1,617645.1,28918,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807908,1699032.00
03/06/2017 08:45,2,0.232,ACTIVE,211.03,336.04,59.970,1488807903,"274151322000052","219011344069620",27.51,9.30,0,332.13,339.95,6.5,4.3,0.031,890311.7,890311.7,28292,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807909,1699033.00
03/06/2017 08:45,2,0.301,ACTIVE,211.48,335.74,60.018,1488807903,"201051344000585","219011344069620",28.67,7.70,0,328.52,342.35,8.8,6.6,0.031,627696.0,627696.0,29075,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807910,1699034.00
03/06/2017 08:45,2,0.297,ACTIVE,211.25,334.54,60.002,1488807903,"201051344001230","219011344069620",27.81,7.00,0,327.62,340.85,8.4,6.2,0.031,621443.7,621443.7,28782,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807911,1699035.00
03/06/2017 08:45,2,0.297,ACTIVE,211.70,336.04,59.986,1488807903,"201051344000582","219011344069620",28.88,6.70,0,329.73,341.45,8.8,6.5,0.031,611676.3,611676.3,28993,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807912,1699036.00
03/06/2017 08:45,2,0.311,ACTIVE,211.03,334.84,60.018,1488807903,"201051344000955","219011344069620",29.72,7.30,0,327.32,340.55,9.4,7.1,0.035,629792.4,629792.4,28879,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807913,1699037.00
03/06/2017 08:45,2,0.125,ACTIVE,211.25,336.94,59.981,1488807903,"274151322000094","219011344069620",30.30,7.70,0,332.73,344.76,3.8,1.7,0.018,730865.6,730865.6,29367,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807914,1699038.00
03/06/2017 08:45,2,0.316,ACTIVE,211.70,336.64,59.986,1488807903,"201051344000579","219011344069620",29.10,7.00,0,330.93,341.45,9.4,7.1,0.031,639839.9,639839.9,28839,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807914,1699039.00
03/06/2017 08:45,2,0.316,ACTIVE,211.25,334.84,59.981,1488807903,"201051344000890","219011344069620",28.86,7.30,0,329.43,341.75,9.3,7.0,0.035,623483.3,623483.3,29006,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807915,1699040.00
03/06/2017 08:45,2,0.312,ACTIVE,211.48,335.44,59.986,1488807903,"201051344000438","219011344069620",28.75,7.00,0,328.82,341.15,9.1,6.9,0.031,626400.4,626400.4,28966,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807916,1699041.00
03/06/2017 08:45,2,0.350,ACTIVE,211.48,335.14,59.986,1488807903,"201051344000417","219011344069620",18.81,6.70,0,329.43,339.65,6.7,4.5,0.022,603603.6,603603.6,29270,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807917,1699042.00
03/06/2017 08:45,2,0.207,ACTIVE,211.48,336.64,59.986,1488807903,"274151322000083","219011344069620",27.69,9.00,0,332.13,339.95,5.8,3.7,0.027,881338.3,881338.3,28347,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807918,1699043.00
03/06/2017 08:45,2,0.209,ACTIVE,211.70,336.94,59.981,1488807903,"274151322000076","219011344069620",28.78,9.30,0,333.93,340.25,6.1,4.0,0.031,939044.4,939044.4,28448,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807919,1699044.00
03/06/2017 08:45,2,0.287,ACTIVE,211.48,336.34,59.981,1488807903,"201051344000868","219011344069620",28.88,7.00,0,330.33,341.75,8.4,6.2,0.031,621371.1,621371.1,29041,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807920,1699045.00
03/06/2017 08:45,2,0.203,ACTIVE,211.25,335.74,59.981,1488807903,"274151322000095","219011344069620",27.89,8.00,0,332.43,339.04,5.8,3.6,0.027,930071.0,930071.0,28567,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807921,1699046.00
03/06/2017 08:45,2,0.275,ACTIVE,211.48,337.54,59.986,1488807903,"201051344000988","219011344069620",18.55,7.00,0,330.03,342.65,5.2,3.1,0.013,577689.8,577689.8,29080,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807922,1699047.00
03/06/2017 08:45,2,0.295,ACTIVE,211.25,334.54,59.981,1488807903,"201051344001025","219011344069620",28.86,6.70,0,328.52,340.25,8.7,6.4,0.040,625203.2,625203.2,29170,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807923,1699048.00
03/06/2017 08:45,2,0.303,ACTIVE,211.70,335.74,59.986,1488807903,"201051344000458","219011344069620",28.41,8.50,0,330.63,342.05,8.8,6.5,0.031,632926.7,632926.7,28658,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807924,1699049.00
03/06/2017 08:45,2,0.287,ACTIVE,212.38,337.84,59.975,1488807903,"201051344000853","219011344069620",28.77,7.00,0,332.43,343.55,8.4,6.2,0.031,633105.4,633105.4,28502,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807924,1699050.00
03/06/2017 08:45,2,0.291,ACTIVE,211.48,336.04,59.975,1488807903,"201051344000685","219011344069620",28.63,7.00,0,329.73,341.15,8.4,6.2,0.035,626495.4,626495.4,28845,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807925,1699051.00
03/06/2017 08:45,2,0.289,ACTIVE,211.48,336.04,59.975,1488807903,"201051344000917","219011344069620",28.51,7.70,0,328.22,341.45,8.4,6.2,0.035,622897.4,622897.4,28837,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807926,1699052.00
03/06/2017 08:45,2,0.270,ACTIVE,211.48,335.44,59.986,1488807903,"201051344001145","219011344069620",29.06,6.70,0,330.03,341.75,8.0,5.7,0.031,630827.7,630827.7,28676,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807927,1699053.00
03/06/2017 08:45,2,0.301,ACTIVE,211.25,335.74,59.975,1488807903,"201051344000651","219011344069620",28.63,6.70,0,328.52,340.55,8.8,6.5,0.040,619717.2,619717.2,29049,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807928,1699054.00
03/06/2017 08:45,2,0.188,ACTIVE,210.80,335.74,59.954,1488807903,"274151322000088","219011344069620",27.25,9.30,0,331.83,339.04,5.2,3.0,0.027,844269.9,844269.9,28572,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807929,1699055.00
03/06/2017 08:45,2,0.145,ACTIVE,211.93,337.54,59.986,1488807903,"274151322000068","219011344069620",30.69,9.70,0,333.93,351.07,4.5,2.4,0.022,731426.9,731426.9,29277,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807930,1699056.00
03/06/2017 08:45,2,0.289,ACTIVE,211.03,333.93,59.986,1488807903,"201051344001135","219011344069620",28.86,7.00,0,328.22,340.25,8.5,6.3,0.035,615795.8,615795.8,29070,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807931,1699057.00
03/06/2017 08:45,2,0.295,ACTIVE,211.48,336.34,59.981,1488807903,"201051344000594","219011344069620",28.92,6.70,0,329.43,341.15,8.7,6.5,0.035,634893.2,634893.2,28915,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807932,1699058.00
03/06/2017 08:45,2,0.293,ACTIVE,211.48,334.84,59.991,1488807903,"201051344001203","219011344069620",28.82,7.00,0,328.82,342.05,8.6,6.4,0.035,623904.4,623904.4,29109,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807933,1699059.00
03/06/2017 08:45,2,0.197,ACTIVE,211.03,335.14,59.954,1488807903,"274151322000054","219011344069620",27.81,10.00,0,331.83,339.34,5.5,3.4,0.022,862559.7,862559.7,28470,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807933,1699060.00
03/06/2017 08:45,2,0.291,ACTIVE,211.93,336.04,59.959,1488807903,"201051344000867","219011344069620",28.73,7.70,0,330.63,341.75,8.5,6.3,0.031,620641.0,620641.0,29075,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807934,1699061.00
03/06/2017 08:45,2,0.322,ACTIVE,211.25,336.04,59.986,1488807903,"201051344001093","219011344069620",29.58,7.70,0,329.13,340.25,9.7,7.4,0.031,622545.7,622545.7,28930,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807935,1699062.00
03/06/2017 08:45,2,0.227,ACTIVE,211.70,336.94,59.975,1488807903,"201051344000900","219011344069620",29.24,7.00,0,330.33,342.95,6.7,4.6,0.031,641049.0,641049.0,28413,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807936,1699063.00
03/06/2017 08:45,2,0.297,ACTIVE,211.70,336.34,59.970,1488807903,"201051344000648","219011344069620",29.06,6.70,0,331.23,342.35,8.8,6.6,0.035,630754.7,630754.7,28490,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807938,1699064.00
03/06/2017 08:45,2,0.299,ACTIVE,211.70,336.64,59.959,1488807903,"201051344000569","219011344069620",28.59,7.30,0,330.33,342.35,8.7,6.5,0.031,642805.7,642805.7,28395,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807939,1699065.00
03/06/2017 08:45,2,0.287,ACTIVE,211.70,336.04,59.970,1488807903,"201051344000983","219011344069620",29.12,7.30,0,330.63,343.25,8.5,6.3,0.031,633922.6,633922.6,28592,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807940,1699066.00
03/06/2017 08:45,2,0.277,ACTIVE,211.70,336.64,59.991,1488807903,"201051344001158","219011344069620",28.84,6.70,0,330.33,342.65,8.1,5.9,0.035,620641.5,620641.5,28950,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807941,1699067.00
03/06/2017 08:45,2,0.291,ACTIVE,212.16,337.54,59.975,1488807903,"201051344000576","219011344069620",29.62,7.00,0,331.53,342.95,8.8,6.5,0.031,633803.2,633803.2,28466,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807942,1699068.00
03/06/2017 08:45,2,0.213,ACTIVE,211.48,336.64,59.975,1488807903,"274151322000087","219011344069620",27.61,10.70,0,332.13,339.95,5.9,3.8,0.018,834182.5,834182.5,28827,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488807943,1699069.00
03/06/2017 09:00,2,0.492,ACTIVE,212.38,339.34,59.954,1488808804,"201051344000645","219011344069620",30.00,8.00,0,331.53,345.66,15.0,12.6,0.093,633026.5,633026.5,28503,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808805,1699070.00
03/06/2017 09:00,2,0.414,ACTIVE,211.25,337.24,59.917,1488808804,"274151322000085","219011344069620",28.84,9.70,0,333.03,342.35,12.1,9.8,0.071,860374.2,860374.2,28530,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808806,1699071.00
03/06/2017 09:00,2,0.518,ACTIVE,212.61,339.95,59.970,1488808804,"201051344000633","219011344069620",29.40,7.30,0,330.63,346.56,15.4,13.0,0.093,619901.8,619901.8,29052,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808807,1699072.00
03/06/2017 09:00,2,0.520,ACTIVE,212.16,339.34,59.954,1488808804,"201051344000469","219011344069620",29.92,6.70,0,330.63,344.76,15.7,13.3,0.093,622681.2,622681.2,29014,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808807,1699073.00
03/06/2017 09:00,2,0.520,ACTIVE,211.25,338.14,59.954,1488808804,"201051344000646","219011344069620",29.96,7.00,0,328.52,347.46,15.8,13.3,0.093,617647.4,617647.4,28919,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808808,1699074.00
03/06/2017 09:00,2,0.447,ACTIVE,211.03,337.54,59.959,1488808804,"274151322000052","219011344069620",28.96,9.70,0,331.83,342.95,13.2,10.8,0.071,890313.4,890313.4,28293,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808809,1699075.00
03/06/2017 09:00,2,0.523,ACTIVE,211.70,338.74,59.965,1488808804,"201051344000585","219011344069620",30.36,7.70,0,329.73,344.45,16.1,13.6,0.097,627698.4,627698.4,29076,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808810,1699076.00
03/06/2017 09:00,2,0.504,ACTIVE,211.48,337.54,59.959,1488808804,"201051344001230","219011344069620",30.34,7.00,0,328.52,343.25,15.5,13.0,0.102,621446.0,621446.0,28783,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808811,1699077.00
03/06/2017 09:00,2,0.521,ACTIVE,212.16,338.44,59.965,1488808804,"201051344000582","219011344069620",29.94,7.00,0,330.33,344.76,15.9,13.4,0.093,611678.7,611678.7,28994,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808812,1699078.00
03/06/2017 09:00,2,0.541,ACTIVE,211.25,337.24,59.949,1488808804,"201051344000955","219011344069620",30.40,7.70,0,328.22,345.06,16.6,14.1,0.093,629794.9,629794.9,28880,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808813,1699079.00
03/06/2017 09:00,2,0.266,ACTIVE,211.48,419.30,59.975,1488808804,"274151322000094","219011344069620",39.70,9.30,0,333.63,434.93,10.6,8.3,0.057,730866.8,730866.8,29368,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808814,1699080.00
03/06/2017 09:00,2,0.527,ACTIVE,212.16,338.14,59.959,1488808804,"201051344000579","219011344069620",30.40,7.30,0,330.03,346.86,16.3,13.8,0.084,639842.4,639842.4,28840,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808815,1699081.00
03/06/2017 09:00,2,0.537,ACTIVE,211.25,337.24,59.949,1488808804,"201051344000890","219011344069620",30.43,7.70,0,328.22,345.66,16.6,14.1,0.088,623485.8,623485.8,29007,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808816,1699082.00
03/06/2017 09:00,2,0.531,ACTIVE,211.70,337.54,59.959,1488808804,"201051344000438","219011344069620",30.34,7.30,0,330.63,347.46,16.3,13.8,0.097,626402.8,626402.8,28967,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808817,1699083.00
03/06/2017 09:00,2,0.537,ACTIVE,211.93,336.64,59.970,1488808804,"201051344000417","219011344069620",20.12,7.00,0,329.43,341.15,11.0,8.7,0.057,603605.1,603605.1,29271,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808818,1699084.00
03/06/2017 09:00,2,0.420,ACTIVE,211.48,338.74,59.954,1488808804,"274151322000083","219011344069620",29.34,9.30,0,332.73,342.95,12.5,10.1,0.071,881339.9,881339.9,28348,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808818,1699085.00
03/06/2017 09:00,2,0.445,ACTIVE,212.16,339.04,59.959,1488808804,"274151322000076","219011344069620",29.62,9.70,0,333.93,343.55,13.4,11.0,0.080,939046.1,939046.1,28449,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808819,1699086.00
03/06/2017 09:00,2,0.502,ACTIVE,211.93,338.74,59.959,1488808804,"201051344000868","219011344069620",29.90,7.30,0,330.93,344.45,15.2,12.7,0.093,621373.4,621373.4,29042,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808820,1699087.00
03/06/2017 09:00,2,0.441,ACTIVE,211.48,339.34,59.944,1488808804,"274151322000095","219011344069620",28.88,8.50,0,332.73,342.35,12.9,10.5,0.080,930072.6,930072.6,28568,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808821,1699088.00
03/06/2017 09:00,2,0.475,ACTIVE,211.93,339.04,59.954,1488808804,"201051344000988","219011344069620",19.80,7.00,0,329.13,343.55,9.6,7.3,0.057,577691.0,577691.0,29081,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808822,1699089.00
03/06/2017 09:00,2,0.531,ACTIVE,211.25,336.94,59.954,1488808804,"201051344001025","219011344069620",29.16,7.00,0,328.82,344.15,15.7,13.2,0.102,625205.6,625205.6,29171,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808823,1699090.00
03/06/2017 09:00,2,0.516,ACTIVE,211.93,337.84,59.986,1488808804,"201051344000458","219011344069620",29.76,8.50,0,330.63,344.76,15.5,13.1,0.097,632929.0,632929.0,28659,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808824,1699091.00
03/06/2017 09:00,2,0.289,ACTIVE,212.83,360.69,59.944,1488808804,"201051344000853","219011344069620",33.56,7.30,0,331.83,364.29,9.9,7.6,0.035,633107.1,633107.1,28503,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808825,1699092.00
03/06/2017 09:00,2,0.523,ACTIVE,211.93,339.04,59.959,1488808804,"201051344000685","219011344069620",29.28,7.30,0,330.63,344.45,15.6,13.1,0.097,626497.7,626497.7,28846,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808826,1699093.00
03/06/2017 09:00,2,0.508,ACTIVE,211.70,338.44,59.954,1488808804,"201051344000917","219011344069620",30.10,8.00,0,329.43,344.76,15.5,13.0,0.093,622899.6,622899.6,28838,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808827,1699094.00
03/06/2017 09:00,2,0.492,ACTIVE,211.70,338.14,59.949,1488808804,"201051344001145","219011344069620",30.28,6.70,0,331.53,347.76,15.1,12.7,0.102,630829.8,630829.8,28677,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808828,1699095.00
03/06/2017 09:00,2,0.533,ACTIVE,211.70,339.04,59.938,1488808804,"201051344000651","219011344069620",29.34,7.00,0,330.03,344.76,15.9,13.4,0.097,619719.5,619719.5,29050,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808829,1699096.00
03/06/2017 09:00,2,0.410,ACTIVE,211.03,336.64,59.944,1488808804,"274151322000088","219011344069620",27.87,10.00,0,331.83,342.05,11.6,9.2,0.062,844271.4,844271.4,28573,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808830,1699097.00
03/06/2017 09:00,2,0.281,ACTIVE,212.16,419.30,59.954,1488808804,"274151322000068","219011344069620",39.72,11.00,0,334.54,422.60,11.3,9.0,0.057,731428.3,731428.3,29278,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808830,1699098.00
03/06/2017 09:00,2,0.518,ACTIVE,211.25,337.24,59.954,1488808804,"201051344001135","219011344069620",29.80,7.30,0,330.03,343.85,15.7,13.2,0.093,615798.1,615798.1,29071,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808831,1699099.00
03/06/2017 09:00,2,0.506,ACTIVE,211.93,338.14,59.922,1488808804,"201051344000594","219011344069620",30.28,7.00,0,330.03,348.66,15.6,13.1,0.097,634895.5,634895.5,28916,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808832,1699100.00
03/06/2017 09:00,2,0.549,ACTIVE,211.70,337.24,59.933,1488808804,"201051344001203","219011344069620",27.23,7.30,0,329.43,345.96,15.2,12.7,0.093,623906.8,623906.8,29110,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808833,1699101.00
03/06/2017 09:00,2,0.420,ACTIVE,211.25,338.14,59.949,1488808804,"274151322000054","219011344069620",28.37,10.30,0,332.13,342.65,12.1,9.7,0.071,862561.2,862561.2,28471,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808834,1699102.00
03/06/2017 09:00,2,0.508,ACTIVE,212.38,337.84,59.949,1488808804,"201051344000867","219011344069620",29.48,8.00,0,330.63,344.76,15.2,12.7,0.084,620643.3,620643.3,29076,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808835,1699103.00
03/06/2017 09:00,2,0.551,ACTIVE,211.70,338.14,59.959,1488808804,"201051344001093","219011344069620",29.74,8.00,0,329.73,346.86,16.6,14.1,0.093,622548.2,622548.2,28931,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808836,1699104.00
03/06/2017 09:00,2,0.447,ACTIVE,212.16,339.04,59.938,1488808804,"201051344000900","219011344069620",29.42,7.30,0,330.63,344.45,13.3,11.0,0.093,641050.9,641050.9,28414,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808837,1699105.00
03/06/2017 09:00,2,0.525,ACTIVE,212.16,338.44,59.954,1488808804,"201051344000648","219011344069620",29.20,6.70,0,331.23,345.06,15.6,13.1,0.093,630757.0,630757.0,28491,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808838,1699106.00
03/06/2017 09:00,2,0.506,ACTIVE,212.16,338.44,59.954,1488808804,"201051344000569","219011344069620",30.24,7.70,0,330.93,344.45,15.6,13.1,0.093,642808.1,642808.1,28396,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808839,1699107.00
03/06/2017 09:00,2,0.488,ACTIVE,212.38,338.44,59.944,1488808804,"201051344000983","219011344069620",30.61,7.70,0,329.73,346.56,15.2,12.7,0.093,633924.9,633924.9,28593,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808840,1699108.00
03/06/2017 09:00,2,0.492,ACTIVE,212.38,338.74,59.965,1488808804,"201051344001158","219011344069620",29.28,6.70,0,329.73,345.36,14.6,12.2,0.093,620643.6,620643.6,28951,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808841,1699109.00
03/06/2017 09:00,2,0.539,ACTIVE,212.61,339.65,59.907,1488808804,"201051344000576","219011344069620",24.75,7.30,0,330.93,345.66,13.5,11.1,0.080,633805.5,633805.5,28467,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808842,1699110.00
03/06/2017 09:00,2,0.428,ACTIVE,211.48,339.04,59.975,1488808804,"274151322000087","219011344069620",28.41,11.70,0,332.43,343.25,12.3,9.9,0.057,834184.1,834184.1,28828,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488808843,1699111.00
03/06/2017 09:15,2,0.553,ACTIVE,212.16,339.65,59.975,1488809703,"201051344000645","219011344069620",29.98,8.50,0,331.83,347.16,16.8,14.3,0.106,633029.9,633029.9,28504,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809704,1699112.00
03/06/2017 09:15,2,0.475,ACTIVE,211.48,339.95,59.986,1488809703,"274151322000085","219011344069620",29.04,10.00,0,333.03,343.55,14.0,11.6,0.075,860376.9,860376.9,28531,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809705,1699113.00
03/06/2017 09:15,2,0.561,ACTIVE,212.38,340.55,59.991,1488809703,"201051344000633","219011344069620",30.34,7.70,0,330.63,348.66,17.3,14.8,0.115,619905.3,619905.3,29053,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809706,1699114.00
03/06/2017 09:15,2,0.576,ACTIVE,211.93,339.34,59.986,1488809703,"201051344000469","219011344069620",30.18,7.00,0,329.73,346.86,17.7,15.1,0.115,622684.7,622684.7,29015,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809707,1699115.00
03/06/2017 09:15,2,0.580,ACTIVE,211.03,337.84,60.028,1488809703,"201051344000646","219011344069620",29.76,7.70,0,329.73,345.66,17.4,14.9,0.115,617650.9,617650.9,28920,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809708,1699116.00
03/06/2017 09:15,2,0.504,ACTIVE,211.03,338.44,59.981,1488809703,"274151322000052","219011344069620",29.26,10.00,0,331.83,344.15,14.9,12.5,0.088,890316.4,890316.4,28294,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809709,1699117.00
03/06/2017 09:15,2,0.596,ACTIVE,211.48,338.44,59.981,1488809703,"201051344000585","219011344069620",29.94,8.00,0,329.73,346.26,18.1,15.5,0.119,627702.1,627702.1,29077,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809710,1699118.00
03/06/2017 09:15,2,0.580,ACTIVE,211.48,337.24,59.986,1488809703,"201051344001230","219011344069620",29.44,7.70,0,327.92,349.56,17.3,14.8,0.110,621449.4,621449.4,28784,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809711,1699119.00
03/06/2017 09:15,2,0.582,ACTIVE,211.93,338.74,60.007,1488809703,"201051344000582","219011344069620",29.68,7.30,0,330.03,346.26,17.5,15.0,0.106,611682.2,611682.2,28995,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809712,1699120.00
03/06/2017 09:15,2,0.605,ACTIVE,211.03,338.44,59.996,1488809703,"201051344000955","219011344069620",30.00,8.00,0,328.52,345.66,18.5,15.9,0.115,629798.6,629798.6,28881,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809713,1699121.00
03/06/2017 09:15,2,0.305,ACTIVE,211.48,419.90,59.975,1488809703,"274151322000094","219011344069620",39.86,10.30,0,333.63,429.82,12.3,9.9,0.066,730869.1,730869.1,29369,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809714,1699122.00
03/06/2017 09:15,2,0.584,ACTIVE,212.16,339.04,59.986,1488809703,"201051344000579","219011344069620",30.59,7.70,0,330.93,349.86,18.1,15.6,0.115,639846.1,639846.1,28841,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809714,1699123.00
03/06/2017 09:15,2,0.609,ACTIVE,211.25,337.84,59.981,1488809703,"201051344000890","219011344069620",29.82,8.00,0,328.82,345.36,18.4,15.9,0.115,623489.5,623489.5,29008,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809715,1699124.00
03/06/2017 09:15,2,0.584,ACTIVE,211.25,337.54,59.981,1488809703,"201051344000438","219011344069620",30.77,7.70,0,330.93,347.76,18.2,15.6,0.119,626406.5,626406.5,28968,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809716,1699125.00
03/06/2017 09:15,2,0.611,ACTIVE,211.48,336.64,59.975,1488809703,"201051344000417","219011344069620",19.80,7.70,0,330.33,343.85,12.2,9.9,0.071,603607.5,603607.5,29272,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809717,1699126.00
03/06/2017 09:15,2,0.486,ACTIVE,211.25,337.54,59.975,1488809703,"274151322000083","219011344069620",29.16,9.70,0,332.73,344.15,14.4,12.0,0.093,881342.7,881342.7,28349,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809718,1699127.00
03/06/2017 09:15,2,0.510,ACTIVE,211.93,340.25,59.970,1488809703,"274151322000076","219011344069620",30.02,10.00,0,333.63,344.76,15.5,13.0,0.097,939049.1,939049.1,28450,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809719,1699128.00
03/06/2017 09:15,2,0.570,ACTIVE,211.93,339.34,59.975,1488809703,"201051344000868","219011344069620",29.80,7.70,0,330.03,348.36,17.2,14.7,0.106,621376.9,621376.9,29043,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809720,1699129.00
03/06/2017 09:15,2,0.508,ACTIVE,211.25,339.04,59.975,1488809703,"274151322000095","219011344069620",29.36,9.00,0,331.53,343.85,15.1,12.6,0.088,930075.5,930075.5,28569,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809721,1699130.00
03/06/2017 09:15,2,0.539,ACTIVE,211.93,339.34,59.975,1488809703,"201051344000988","219011344069620",19.82,7.70,0,330.93,345.96,10.8,8.5,0.080,577693.0,577693.0,29082,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809722,1699131.00
03/06/2017 09:15,2,0.596,ACTIVE,211.25,336.64,59.970,1488809703,"201051344001025","219011344069620",29.70,7.70,0,329.73,345.66,17.9,15.4,0.124,625209.2,625209.2,29172,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809723,1699132.00
03/06/2017 09:15,2,0.572,ACTIVE,211.93,338.74,59.986,1488809703,"201051344000458","219011344069620",30.00,9.00,0,330.93,345.96,17.4,14.9,0.115,632932.6,632932.6,28660,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809724,1699133.00
03/06/2017 09:15,2,0.564,ACTIVE,212.38,341.15,60.023,1488809703,"201051344000853","219011344069620",29.94,7.70,0,333.33,366.10,17.1,14.6,0.106,633110.3,633110.3,28504,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809725,1699134.00
03/06/2017 09:15,2,0.582,ACTIVE,211.48,338.44,59.975,1488809703,"201051344000685","219011344069620",29.62,7.70,0,330.63,346.56,17.5,14.9,0.119,626501.3,626501.3,28847,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809726,1699135.00
03/06/2017 09:15,2,0.574,ACTIVE,211.48,338.74,60.002,1488809703,"201051344000917","219011344069620",29.86,9.00,0,330.03,346.86,17.4,14.9,0.110,622903.1,622903.1,28839,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809726,1699136.00
03/06/2017 09:15,2,0.549,ACTIVE,211.48,338.14,59.975,1488809703,"201051344001145","219011344069620",30.67,7.30,0,331.23,348.06,17.1,14.6,0.115,630833.2,630833.2,28678,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809727,1699137.00
03/06/2017 09:15,2,0.584,ACTIVE,211.48,338.44,59.981,1488809703,"201051344000651","219011344069620",30.20,7.30,0,330.93,347.16,17.9,15.4,0.115,619723.1,619723.1,29051,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809728,1699138.00
03/06/2017 09:15,2,0.467,ACTIVE,210.80,338.74,59.970,1488809703,"274151322000088","219011344069620",28.45,10.30,0,331.23,343.25,13.4,11.0,0.080,844273.9,844273.9,28574,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809729,1699139.00
03/06/2017 09:15,2,0.312,ACTIVE,211.93,429.82,59.965,1488809703,"274151322000068","219011344069620",40.69,12.00,0,334.24,434.63,13.2,10.9,0.066,731430.8,731430.8,29279,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809730,1699140.00
03/06/2017 09:15,2,0.574,ACTIVE,211.03,336.04,59.970,1488809703,"201051344001135","219011344069620",30.42,7.70,0,329.43,345.66,17.8,15.2,0.119,615801.6,615801.6,29072,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809731,1699141.00
03/06/2017 09:15,2,0.580,ACTIVE,211.70,339.04,59.975,1488809703,"201051344000594","219011344069620",30.02,7.70,0,330.03,346.86,17.6,15.1,0.110,634899.1,634899.1,28917,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809732,1699142.00
03/06/2017 09:15,2,0.582,ACTIVE,211.48,337.24,59.970,1488809703,"201051344001203","219011344069620",30.18,7.70,0,330.33,346.86,17.8,15.3,0.115,623910.4,623910.4,29111,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809733,1699143.00
03/06/2017 09:15,2,0.482,ACTIVE,211.03,339.34,59.965,1488809703,"274151322000054","219011344069620",28.80,10.70,0,331.53,343.85,14.1,11.7,0.088,862563.9,862563.9,28472,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809734,1699144.00
03/06/2017 09:15,2,0.562,ACTIVE,212.16,338.74,59.975,1488809703,"201051344000867","219011344069620",30.18,8.50,0,331.53,346.26,17.3,14.7,0.106,620646.7,620646.7,29077,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809735,1699145.00
03/06/2017 09:15,2,0.613,ACTIVE,211.25,338.44,59.975,1488809703,"201051344001093","219011344069620",30.02,8.50,0,330.03,346.86,18.7,16.1,0.115,622552.0,622552.0,28932,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809735,1699146.00
03/06/2017 09:15,2,0.518,ACTIVE,211.70,340.25,59.970,1488809703,"201051344000900","219011344069620",29.82,7.70,0,331.23,346.56,15.7,13.2,0.110,641053.9,641053.9,28415,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809736,1699147.00
03/06/2017 09:15,2,0.578,ACTIVE,212.16,339.34,59.996,1488809703,"201051344000648","219011344069620",29.92,7.30,0,331.83,346.86,17.6,15.1,0.110,630760.6,630760.6,28492,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809737,1699148.00
03/06/2017 09:15,2,0.570,ACTIVE,212.16,339.65,59.991,1488809703,"201051344000569","219011344069620",30.24,8.00,0,331.23,346.86,17.5,15.0,0.110,642811.6,642811.6,28397,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809738,1699149.00
03/06/2017 09:15,2,0.572,ACTIVE,211.93,339.34,59.986,1488809703,"201051344000983","219011344069620",29.86,8.00,0,331.23,347.46,17.3,14.8,0.115,633928.4,633928.4,28594,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809739,1699150.00
