ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 09:15,2,0.547,ACTIVE,211.93,339.65,59.975,1488809703,"201051344001158","219011344069620",30.20,7.30,0,330.63,347.16,16.8,14.3,0.110,620646.9,620646.9,28952,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809740,1699151.00
03/06/2017 09:15,2,0.568,ACTIVE,212.38,340.85,59.981,1488809703,"201051344000576","219011344069620",30.10,7.70,0,331.83,347.76,17.4,14.8,0.106,633808.9,633808.9,28468,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809741,1699152.00
03/06/2017 09:15,2,0.480,ACTIVE,211.48,339.34,59.975,1488809703,"274151322000087","219011344069620",29.34,12.70,0,332.13,343.85,14.3,11.9,0.075,834186.9,834186.9,28829,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488809742,1699153.00
03/06/2017 09:30,2,0.533,ACTIVE,212.38,339.65,59.981,1488810603,"201051344000645","219011344069620",29.82,9.00,0,331.53,348.96,16.1,13.6,0.102,633033.2,633033.2,28505,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810604,1699154.00
03/06/2017 09:30,2,0.455,ACTIVE,211.03,336.04,59.991,1488810603,"274151322000085","219011344069620",28.75,10.00,0,331.83,343.85,13.3,10.9,0.080,860379.6,860379.6,28532,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810605,1699155.00
03/06/2017 09:30,2,0.545,ACTIVE,212.38,340.25,59.959,1488810603,"201051344000633","219011344069620",30.02,7.70,0,331.53,350.17,16.6,14.1,0.110,619908.8,619908.8,29054,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810606,1699156.00
03/06/2017 09:30,2,0.555,ACTIVE,211.93,339.04,60.012,1488810603,"201051344000469","219011344069620",29.90,7.00,0,330.63,348.36,16.9,14.3,0.106,622688.3,622688.3,29016,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810607,1699157.00
03/06/2017 09:30,2,0.553,ACTIVE,210.80,337.24,59.975,1488810603,"201051344000646","219011344069620",29.78,8.00,0,328.52,347.16,16.7,14.2,0.106,617654.4,617654.4,28921,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810608,1699158.00
03/06/2017 09:30,2,0.471,ACTIVE,210.80,336.04,59.975,1488810603,"274151322000052","219011344069620",29.54,10.30,0,330.63,343.85,14.1,11.7,0.084,890319.2,890319.2,28295,0,0,0,L,1151911521,0,120.20,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810609,1699159.00
03/06/2017 09:30,2,0.566,ACTIVE,211.25,337.84,59.986,1488810603,"201051344000585","219011344069620",30.12,8.00,0,329.13,347.76,17.3,14.8,0.115,627705.7,627705.7,29078,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810610,1699160.00
03/06/2017 09:30,2,0.559,ACTIVE,211.03,336.64,59.981,1488810603,"201051344001230","219011344069620",29.10,7.70,0,327.32,348.06,16.5,14.0,0.102,621452.9,621452.9,28785,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810611,1699161.00
03/06/2017 09:30,2,0.553,ACTIVE,211.70,337.24,59.991,1488810603,"201051344000582","219011344069620",30.00,7.70,0,330.03,346.86,16.9,14.3,0.097,611685.7,611685.7,28996,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810612,1699162.00
03/06/2017 09:30,2,0.578,ACTIVE,210.80,336.64,59.975,1488810603,"201051344000955","219011344069620",30.14,8.50,0,327.02,348.06,17.7,15.1,0.106,629802.3,629802.3,28882,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810613,1699163.00
03/06/2017 09:30,2,0.291,ACTIVE,211.03,412.68,59.986,1488810603,"274151322000094","219011344069620",38.80,11.00,0,333.03,433.12,11.5,9.2,0.071,730871.3,730871.3,29370,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810613,1699164.00
03/06/2017 09:30,2,0.561,ACTIVE,211.93,338.44,60.007,1488810603,"201051344000579","219011344069620",30.42,8.00,0,330.93,348.66,17.3,14.8,0.102,639849.7,639849.7,28842,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810614,1699165.00
03/06/2017 09:30,2,0.574,ACTIVE,210.80,337.24,59.975,1488810603,"201051344000890","219011344069620",30.28,8.50,0,329.43,346.86,17.6,15.1,0.102,623493.2,623493.2,29009,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810615,1699166.00
03/06/2017 09:30,2,0.564,ACTIVE,211.25,337.54,59.986,1488810603,"201051344000438","219011344069620",30.47,8.00,0,329.13,349.56,17.4,14.9,0.106,626410.2,626410.2,28969,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810616,1699167.00
03/06/2017 09:30,2,0.578,ACTIVE,211.48,336.34,59.965,1488810603,"201051344000417","219011344069620",19.82,7.70,0,329.43,343.55,11.6,9.3,0.071,603609.8,603609.8,29273,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810617,1699168.00
03/06/2017 09:30,2,0.455,ACTIVE,210.80,335.74,59.975,1488810603,"274151322000083","219011344069620",29.12,10.00,0,331.53,343.85,13.4,11.0,0.080,881345.5,881345.5,28350,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810618,1699169.00
03/06/2017 09:30,2,0.480,ACTIVE,211.48,337.54,59.986,1488810603,"274151322000076","219011344069620",29.76,10.30,0,332.73,344.76,14.4,12.0,0.097,939052.1,939052.1,28451,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810619,1699170.00
03/06/2017 09:30,2,0.529,ACTIVE,211.93,338.44,60.002,1488810603,"201051344000868","219011344069620",30.26,7.70,0,330.93,348.06,16.2,13.7,0.097,621380.2,621380.2,29044,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810620,1699171.00
03/06/2017 09:30,2,0.465,ACTIVE,211.03,337.24,59.991,1488810603,"274151322000095","219011344069620",29.66,9.70,0,330.63,343.55,14.0,11.6,0.084,930078.4,930078.4,28570,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810621,1699172.00
03/06/2017 09:30,2,0.514,ACTIVE,211.93,338.74,59.991,1488810603,"201051344000988","219011344069620",19.42,7.70,0,330.63,346.86,10.1,7.8,0.066,577694.9,577694.9,29083,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810622,1699173.00
03/06/2017 09:30,2,0.555,ACTIVE,211.03,336.94,60.007,1488810603,"201051344001025","219011344069620",30.22,7.70,0,328.82,348.66,17.0,14.5,0.110,625212.7,625212.7,29173,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810623,1699174.00
03/06/2017 09:30,2,0.531,ACTIVE,211.70,338.44,59.991,1488810603,"201051344000458","219011344069620",30.36,9.30,0,331.53,347.76,16.4,13.9,0.106,632936.0,632936.0,28661,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810624,1699175.00
03/06/2017 09:30,2,0.520,ACTIVE,212.38,339.34,59.970,1488810603,"201051344000853","219011344069620",30.59,8.00,0,332.73,350.47,16.1,13.6,0.097,633113.7,633113.7,28505,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810624,1699176.00
03/06/2017 09:30,2,0.545,ACTIVE,211.48,338.44,59.991,1488810603,"201051344000685","219011344069620",29.92,8.00,0,329.73,347.16,16.6,14.1,0.110,626504.7,626504.7,28848,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810625,1699177.00
03/06/2017 09:30,2,0.541,ACTIVE,211.25,337.84,59.986,1488810603,"201051344000917","219011344069620",30.20,9.00,0,328.52,347.46,16.5,14.0,0.106,622906.6,622906.6,28840,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810626,1699178.00
03/06/2017 09:30,2,0.527,ACTIVE,211.03,337.54,59.986,1488810603,"201051344001145","219011344069620",30.16,7.30,0,330.63,348.66,16.1,13.6,0.106,630836.6,630836.6,28679,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810627,1699179.00
03/06/2017 09:30,2,0.555,ACTIVE,211.25,337.84,60.002,1488810603,"201051344000651","219011344069620",29.94,7.70,0,330.03,346.86,16.9,14.4,0.106,619726.6,619726.6,29052,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810628,1699180.00
03/06/2017 09:30,2,0.428,ACTIVE,210.57,337.54,59.991,1488810603,"274151322000088","219011344069620",28.57,10.70,0,330.93,342.65,12.3,10.0,0.075,844276.4,844276.4,28575,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810629,1699181.00
03/06/2017 09:30,2,0.305,ACTIVE,211.48,417.79,59.975,1488810603,"274151322000068","219011344069620",39.60,13.00,0,333.63,436.13,12.2,9.9,0.057,731433.2,731433.2,29280,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810630,1699182.00
03/06/2017 09:30,2,0.539,ACTIVE,210.80,335.74,60.007,1488810603,"201051344001135","219011344069620",30.61,8.00,0,328.52,347.46,16.8,14.2,0.097,615805.2,615805.2,29073,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810631,1699183.00
03/06/2017 09:30,2,0.535,ACTIVE,211.48,338.44,59.954,1488810603,"201051344000594","219011344069620",30.45,7.70,0,329.13,349.26,16.5,14.0,0.102,634902.5,634902.5,28918,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810632,1699184.00
03/06/2017 09:30,2,0.561,ACTIVE,211.25,336.64,59.986,1488810603,"201051344001203","219011344069620",29.52,8.00,0,329.13,347.46,16.8,14.3,0.102,623913.9,623913.9,29112,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810633,1699185.00
03/06/2017 09:30,2,0.441,ACTIVE,211.03,336.04,60.023,1488810603,"274151322000054","219011344069620",29.12,11.30,0,330.93,343.55,13.1,10.7,0.080,862566.6,862566.6,28473,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810633,1699186.00
03/06/2017 09:30,2,0.529,ACTIVE,212.16,337.84,60.007,1488810603,"201051344000867","219011344069620",30.08,8.50,0,330.93,348.06,16.1,13.6,0.097,620650.1,620650.1,29078,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810634,1699187.00
03/06/2017 09:30,2,0.570,ACTIVE,211.25,337.84,59.991,1488810603,"201051344001093","219011344069620",30.55,8.50,0,328.82,347.46,17.7,15.2,0.106,622555.8,622555.8,28933,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810635,1699188.00
03/06/2017 09:30,2,0.463,ACTIVE,211.93,339.04,59.996,1488810603,"201051344000900","219011344069620",30.63,8.00,0,330.93,348.06,14.4,12.0,0.097,641056.8,641056.8,28416,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810636,1699189.00
03/06/2017 09:30,2,0.533,ACTIVE,211.93,338.44,59.996,1488810603,"201051344000648","219011344069620",30.36,7.30,0,332.43,348.66,16.4,13.9,0.102,630764.0,630764.0,28493,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810637,1699190.00
03/06/2017 09:30,2,0.539,ACTIVE,211.93,338.44,59.991,1488810603,"201051344000569","219011344069620",30.04,8.50,0,331.23,348.66,16.4,14.0,0.102,642815.0,642815.0,28398,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810638,1699191.00
03/06/2017 09:30,2,0.527,ACTIVE,211.93,337.54,60.012,1488810603,"201051344000983","219011344069620",30.47,8.50,0,330.93,348.36,16.3,13.8,0.106,633931.8,633931.8,28595,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810639,1699192.00
03/06/2017 09:30,2,0.527,ACTIVE,211.93,338.74,60.012,1488810603,"201051344001158","219011344069620",29.28,7.30,0,330.93,348.06,15.7,13.2,0.106,620650.2,620650.2,28953,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810640,1699193.00
03/06/2017 09:30,2,0.518,ACTIVE,212.38,339.65,60.039,1488810603,"201051344000576","219011344069620",30.75,7.70,0,331.83,348.36,16.1,13.6,0.097,633812.3,633812.3,28469,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810641,1699194.00
03/06/2017 09:30,2,0.451,ACTIVE,211.03,337.84,60.002,1488810603,"274151322000087","219011344069620",28.82,13.00,0,331.53,344.15,13.2,10.8,0.080,834189.5,834189.5,28830,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488810642,1699195.00
03/06/2017 09:45,2,0.480,ACTIVE,212.16,338.14,59.917,1488811503,"201051344000645","219011344069620",29.02,9.00,0,332.13,347.76,14.2,11.7,0.088,633036.4,633036.4,28506,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811504,1699196.00
03/06/2017 09:45,2,0.387,ACTIVE,210.80,335.44,59.938,1488811503,"274151322000085","219011344069620",29.16,10.30,0,331.53,342.35,11.4,9.1,0.062,860382.1,860382.1,28533,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811505,1699197.00
03/06/2017 09:45,2,0.488,ACTIVE,211.93,339.04,59.970,1488811503,"201051344000633","219011344069620",29.92,7.70,0,331.53,348.66,14.8,12.4,0.084,619912.1,619912.1,29055,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811506,1699198.00
03/06/2017 09:45,2,0.506,ACTIVE,211.48,337.54,59.933,1488811503,"201051344000469","219011344069620",29.24,7.00,0,329.73,347.16,15.0,12.5,0.093,622691.6,622691.6,29017,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811507,1699199.00
03/06/2017 09:45,2,0.500,ACTIVE,210.35,336.94,59.949,1488811503,"201051344000646","219011344069620",29.64,8.00,0,326.72,346.86,15.0,12.6,0.080,617657.7,617657.7,28922,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811508,1699200.00
03/06/2017 09:45,2,0.422,ACTIVE,210.57,335.14,59.954,1488811503,"274151322000052","219011344069620",28.90,10.70,0,330.63,342.65,12.3,9.9,0.062,890321.9,890321.9,28296,0,0,0,L,1151911521,0,120.20,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811509,1699201.00
03/06/2017 09:45,2,0.514,ACTIVE,211.03,337.24,59.965,1488811503,"201051344000585","219011344069620",29.18,8.50,0,328.82,345.96,15.2,12.8,0.097,627709.1,627709.1,29079,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811510,1699202.00
03/06/2017 09:45,2,0.496,ACTIVE,210.80,335.74,59.965,1488811503,"201051344001230","219011344069620",29.10,7.70,0,327.62,345.96,14.7,12.2,0.088,621456.1,621456.1,28786,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811510,1699203.00
03/06/2017 09:45,2,0.490,ACTIVE,211.25,337.24,59.954,1488811503,"201051344000582","219011344069620",30.16,7.70,0,329.43,345.66,15.0,12.6,0.080,611689.1,611689.1,28997,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811511,1699204.00
03/06/2017 09:45,2,0.521,ACTIVE,210.57,336.34,59.975,1488811503,"201051344000955","219011344069620",29.72,8.50,0,327.02,346.56,15.8,13.3,0.093,629805.9,629805.9,28883,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811512,1699205.00
03/06/2017 09:45,2,0.252,ACTIVE,210.80,407.27,59.938,1488811503,"274151322000094","219011344069620",38.35,11.30,0,333.33,425.61,9.8,7.6,0.049,730873.4,730873.4,29371,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811513,1699206.00
03/06/2017 09:45,2,0.521,ACTIVE,211.48,337.54,59.917,1488811503,"201051344000579","219011344069620",29.06,8.00,0,330.33,348.06,15.4,12.9,0.075,639853.2,639853.2,28843,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811514,1699207.00
03/06/2017 09:45,2,0.525,ACTIVE,210.80,336.34,59.959,1488811503,"201051344000890","219011344069620",29.28,8.50,0,326.72,346.86,15.6,13.1,0.097,623496.7,623496.7,29010,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811515,1699208.00
03/06/2017 09:45,2,0.492,ACTIVE,210.80,336.64,59.965,1488811503,"201051344000438","219011344069620",30.81,8.00,0,328.82,347.46,15.4,12.9,0.075,626413.7,626413.7,28970,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811516,1699209.00
03/06/2017 09:45,2,0.518,ACTIVE,211.03,335.74,59.949,1488811503,"201051344000417","219011344069620",19.90,7.70,0,329.13,343.25,10.5,8.2,0.057,603611.9,603611.9,29274,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811517,1699210.00
03/06/2017 09:45,2,0.395,ACTIVE,211.03,335.44,59.986,1488811503,"274151322000083","219011344069620",29.26,10.00,0,331.23,342.65,11.7,9.4,0.062,881348.0,881348.0,28351,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811518,1699211.00
03/06/2017 09:45,2,0.416,ACTIVE,211.25,336.94,59.959,1488811503,"274151322000076","219011344069620",29.86,10.70,0,332.43,343.55,12.6,10.2,0.080,939054.9,939054.9,28452,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811518,1699212.00
03/06/2017 09:45,2,0.488,ACTIVE,211.25,337.24,59.965,1488811503,"201051344000868","219011344069620",29.16,7.30,0,330.33,347.46,14.4,12.0,0.084,621383.5,621383.5,29045,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811519,1699213.00
03/06/2017 09:45,2,0.416,ACTIVE,210.80,336.34,59.959,1488811503,"274151322000095","219011344069620",28.78,9.70,0,330.93,342.65,12.1,9.8,0.071,930081.1,930081.1,28571,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811520,1699214.00
03/06/2017 09:45,2,0.453,ACTIVE,211.25,337.24,59.981,1488811503,"201051344000988","219011344069620",19.62,7.70,0,330.03,345.96,9.1,6.8,0.062,577696.8,577696.8,29084,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811521,1699215.00
03/06/2017 09:45,2,0.500,ACTIVE,210.57,335.44,59.970,1488811503,"201051344001025","219011344069620",29.72,7.70,0,329.13,345.66,15.1,12.6,0.093,625216.1,625216.1,29174,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811522,1699216.00
03/06/2017 09:45,2,0.494,ACTIVE,211.25,336.94,59.970,1488811503,"201051344000458","219011344069620",29.38,9.30,0,330.93,346.56,14.7,12.3,0.088,632939.3,632939.3,28662,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811523,1699217.00
03/06/2017 09:45,2,0.479,ACTIVE,211.93,339.04,60.002,1488811503,"201051344000853","219011344069620",29.58,7.70,0,331.83,347.76,14.4,12.0,0.088,633116.9,633116.9,28506,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811524,1699218.00
03/06/2017 09:45,2,0.494,ACTIVE,211.03,337.54,59.986,1488811503,"201051344000685","219011344069620",29.46,7.70,0,329.13,346.56,14.7,12.3,0.088,626508.1,626508.1,28849,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811525,1699219.00
03/06/2017 09:45,2,0.508,ACTIVE,211.03,337.24,59.981,1488811503,"201051344000917","219011344069620",28.09,9.00,0,328.22,349.26,14.4,12.0,0.097,622909.9,622909.9,28841,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811526,1699220.00
03/06/2017 09:45,2,0.473,ACTIVE,211.03,336.94,59.954,1488811503,"201051344001145","219011344069620",29.78,7.30,0,330.03,348.36,14.3,11.9,0.088,630839.8,630839.8,28680,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811527,1699221.00
03/06/2017 09:45,2,0.518,ACTIVE,211.03,336.64,59.965,1488811503,"201051344000651","219011344069620",28.35,7.70,0,329.73,345.96,14.9,12.4,0.088,619730.0,619730.0,29053,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811527,1699222.00
03/06/2017 09:45,2,0.383,ACTIVE,210.35,337.24,59.959,1488811503,"274151322000088","219011344069620",27.81,10.70,0,330.93,341.75,10.8,8.5,0.062,844278.7,844278.7,28576,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811528,1699223.00
03/06/2017 09:45,2,0.270,ACTIVE,211.48,409.98,59.965,1488811503,"274151322000068","219011344069620",38.68,13.30,0,333.63,430.72,10.6,8.3,0.049,731435.5,731435.5,29281,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811529,1699224.00
03/06/2017 09:45,2,0.502,ACTIVE,210.57,335.44,59.970,1488811503,"201051344001135","219011344069620",29.14,8.00,0,328.82,345.06,14.8,12.4,0.093,615808.5,615808.5,29074,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811530,1699225.00
03/06/2017 09:45,2,0.494,ACTIVE,211.25,337.54,59.970,1488811503,"201051344000594","219011344069620",29.46,7.70,0,329.73,351.97,14.8,12.3,0.088,634905.8,634905.8,28919,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811531,1699226.00
03/06/2017 09:45,2,0.498,ACTIVE,210.80,336.04,59.996,1488811503,"201051344001203","219011344069620",29.80,8.00,0,329.43,346.26,15.0,12.6,0.088,623917.2,623917.2,29113,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811532,1699227.00
03/06/2017 09:45,2,0.381,ACTIVE,210.57,337.24,59.981,1488811503,"274151322000054","219011344069620",29.14,11.30,0,330.63,342.35,11.3,9.0,0.066,862569.0,862569.0,28474,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811533,1699228.00
03/06/2017 09:45,2,0.508,ACTIVE,211.70,336.64,59.986,1488811503,"201051344000867","219011344069620",25.01,8.50,0,330.93,346.56,12.9,10.5,0.071,620653.2,620653.2,29079,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811534,1699229.00
03/06/2017 09:45,2,0.518,ACTIVE,210.80,337.54,59.975,1488811503,"201051344001093","219011344069620",30.22,8.50,0,328.82,351.07,15.9,13.4,0.084,622559.3,622559.3,28934,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811535,1699230.00
03/06/2017 09:45,2,0.428,ACTIVE,211.48,337.54,59.944,1488811503,"201051344000900","219011344069620",29.06,8.00,0,330.33,345.96,12.6,10.3,0.080,641059.6,641059.6,28417,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811536,1699231.00
03/06/2017 09:45,2,0.480,ACTIVE,211.70,337.24,59.965,1488811503,"201051344000648","219011344069620",30.16,7.70,0,331.23,347.46,14.7,12.2,0.080,630767.3,630767.3,28494,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811537,1699232.00
03/06/2017 09:45,2,0.473,ACTIVE,211.48,337.24,60.018,1488811503,"201051344000569","219011344069620",30.53,8.50,0,330.93,346.56,14.6,12.2,0.084,642818.3,642818.3,28399,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811538,1699233.00
03/06/2017 09:45,2,0.473,ACTIVE,211.48,336.94,59.975,1488811503,"201051344000983","219011344069620",30.26,8.50,0,330.03,348.66,14.5,12.1,0.084,633935.0,633935.0,28596,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811538,1699234.00
03/06/2017 09:45,2,0.465,ACTIVE,211.70,337.54,59.975,1488811503,"201051344001158","219011344069620",29.50,7.30,0,330.93,346.86,13.9,11.5,0.088,620653.2,620653.2,28954,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811539,1699235.00
03/06/2017 09:45,2,0.482,ACTIVE,211.93,338.74,59.970,1488811503,"201051344000576","219011344069620",29.74,8.00,0,332.13,346.86,14.6,12.2,0.075,633815.5,633815.5,28470,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811540,1699236.00
03/06/2017 09:45,2,0.406,ACTIVE,210.80,337.84,59.965,1488811503,"274151322000087","219011344069620",27.87,13.00,0,331.23,342.35,11.5,9.2,0.049,834192.0,834192.0,28831,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488811541,1699237.00
03/06/2017 10:00,2,0.691,ACTIVE,212.38,341.15,59.944,1488812403,"201051344000645","219011344069620",30.18,8.50,0,331.23,349.26,21.1,18.5,0.146,633039.7,633039.7,28507,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812404,1699238.00
03/06/2017 10:00,2,0.611,ACTIVE,211.48,337.84,59.944,1488812403,"274151322000085","219011344069620",29.40,10.30,0,331.23,344.76,18.3,15.7,0.110,860384.7,860384.7,28534,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812405,1699239.00
03/06/2017 10:00,2,0.699,ACTIVE,212.61,342.35,59.907,1488812403,"201051344000633","219011344069620",30.51,7.70,0,330.03,350.47,21.6,19.0,0.155,619915.5,619915.5,29056,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812406,1699240.00
03/06/2017 10:00,2,0.711,ACTIVE,212.16,341.15,59.938,1488812403,"201051344000469","219011344069620",30.43,7.00,0,327.92,348.66,22.0,19.3,0.155,622695.1,622695.1,29018,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812407,1699241.00
03/06/2017 10:00,2,0.717,ACTIVE,211.25,339.34,59.944,1488812403,"201051344000646","219011344069620",30.49,8.00,0,327.92,351.97,22.1,19.5,0.159,617661.2,617661.2,28923,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812408,1699242.00
03/06/2017 10:00,2,0.639,ACTIVE,210.57,338.44,59.938,1488812403,"274151322000052","219011344069620",29.80,10.70,0,330.03,345.36,19.3,16.7,0.128,890324.8,890324.8,28297,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812409,1699243.00
03/06/2017 10:00,2,0.738,ACTIVE,211.70,340.25,59.954,1488812403,"201051344000585","219011344069620",30.45,8.00,0,329.43,348.96,22.8,20.1,0.164,627712.7,627712.7,29080,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812409,1699244.00
03/06/2017 10:00,2,0.705,ACTIVE,211.25,339.04,59.938,1488812403,"201051344001230","219011344069620",30.45,7.30,0,327.62,347.46,21.8,19.1,0.155,621459.6,621459.6,28787,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812410,1699245.00
03/06/2017 10:00,2,0.723,ACTIVE,212.16,340.85,59.981,1488812403,"201051344000582","219011344069620",30.36,7.30,0,328.52,348.96,22.3,19.6,0.155,611692.6,611692.6,28998,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812411,1699246.00
03/06/2017 10:00,2,0.736,ACTIVE,211.03,339.34,59.938,1488812403,"201051344000955","219011344069620",30.89,8.00,0,328.52,351.07,23.1,20.4,0.164,629809.6,629809.6,28884,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812412,1699247.00
03/06/2017 10:00,2,0.410,ACTIVE,211.03,419.30,59.938,1488812403,"274151322000094","219011344069620",39.30,11.30,0,333.03,433.72,16.3,13.8,0.110,730875.7,730875.7,29372,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812413,1699248.00
03/06/2017 10:00,2,0.725,ACTIVE,212.16,340.55,59.933,1488812403,"201051344000579","219011344069620",30.71,7.70,0,330.63,353.77,22.6,19.9,0.150,639856.8,639856.8,28844,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812414,1699249.00
03/06/2017 10:00,2,0.756,ACTIVE,211.25,339.04,59.944,1488812403,"201051344000890","219011344069620",30.55,8.00,0,328.22,353.17,23.4,20.7,0.155,623500.5,623500.5,29011,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812415,1699250.00
03/06/2017 10:00,2,0.729,ACTIVE,211.48,340.55,59.938,1488812403,"201051344000438","219011344069620",31.09,7.70,0,329.43,351.67,23.0,20.3,0.159,626417.3,626417.3,28971,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812416,1699251.00
03/06/2017 10:00,2,0.766,ACTIVE,211.70,338.44,59.907,1488812403,"201051344000417","219011344069620",19.72,7.70,0,328.52,344.15,15.3,12.9,0.097,603614.3,603614.3,29275,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812417,1699252.00
03/06/2017 10:00,2,0.633,ACTIVE,211.03,338.14,59.938,1488812403,"274151322000083","219011344069620",29.46,10.00,0,330.03,345.36,18.9,16.3,0.124,881350.7,881350.7,28352,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812418,1699253.00
03/06/2017 10:00,2,0.662,ACTIVE,211.48,341.15,59.944,1488812403,"274151322000076","219011344069620",30.34,10.70,0,331.23,346.26,20.3,17.7,0.137,939057.9,939057.9,28453,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812418,1699254.00
03/06/2017 10:00,2,0.707,ACTIVE,211.70,340.25,59.938,1488812403,"201051344000868","219011344069620",30.38,7.70,0,328.82,348.96,21.8,19.1,0.150,621386.9,621386.9,29046,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812419,1699255.00
03/06/2017 10:00,2,0.656,ACTIVE,211.03,338.74,59.944,1488812403,"274151322000095","219011344069620",29.94,9.30,0,330.33,345.36,19.9,17.3,0.124,930084.0,930084.0,28572,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812420,1699256.00
03/06/2017 10:00,2,0.693,ACTIVE,211.93,339.95,59.949,1488812403,"201051344000988","219011344069620",19.82,7.70,0,329.13,346.56,13.9,11.5,0.102,577698.8,577698.8,29085,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812422,1699257.00
03/06/2017 10:00,2,0.740,ACTIVE,211.25,338.44,59.954,1488812403,"201051344001025","219011344069620",30.53,7.70,0,327.92,349.86,22.9,20.2,0.159,625219.7,625219.7,29175,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812423,1699258.00
03/06/2017 10:00,2,0.709,ACTIVE,211.93,340.55,59.944,1488812403,"201051344000458","219011344069620",30.67,9.30,0,330.03,349.26,22.0,19.3,0.155,632942.8,632942.8,28663,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812424,1699259.00
03/06/2017 10:00,2,0.705,ACTIVE,212.61,342.35,59.954,1488812403,"201051344000853","219011344069620",30.30,7.70,0,331.23,351.97,21.7,19.0,0.155,633120.3,633120.3,28507,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812425,1699260.00
03/06/2017 10:00,2,0.723,ACTIVE,211.70,340.25,59.954,1488812403,"201051344000685","219011344069620",30.49,7.70,0,329.13,348.96,22.4,19.7,0.172,626511.6,626511.6,28850,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812426,1699261.00
03/06/2017 10:00,2,0.715,ACTIVE,211.70,340.55,59.949,1488812403,"201051344000917","219011344069620",30.71,8.50,0,328.82,349.26,22.3,19.6,0.155,622913.4,622913.4,28842,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812427,1699262.00
03/06/2017 10:00,2,0.697,ACTIVE,211.70,339.95,59.944,1488812403,"201051344001145","219011344069620",31.07,7.00,0,329.73,350.17,21.9,19.3,0.159,630843.2,630843.2,28681,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812427,1699263.00
03/06/2017 10:00,2,0.730,ACTIVE,211.70,340.25,59.912,1488812403,"201051344000651","219011344069620",30.69,7.70,0,327.92,348.96,22.7,20.0,0.164,619733.6,619733.6,29054,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812428,1699264.00
03/06/2017 10:00,2,0.594,ACTIVE,210.80,336.64,59.949,1488812403,"274151322000088","219011344069620",29.74,10.70,0,330.33,344.45,17.9,15.4,0.110,844281.3,844281.3,28577,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812429,1699265.00
03/06/2017 10:00,2,0.414,ACTIVE,211.70,430.72,59.965,1488812403,"274151322000068","219011344069620",40.97,13.30,0,333.63,445.75,17.1,14.6,0.093,731437.9,731437.9,29282,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812430,1699266.00
03/06/2017 10:00,2,0.732,ACTIVE,211.25,339.04,59.959,1488812403,"201051344001135","219011344069620",30.61,8.00,0,327.62,349.26,22.8,20.1,0.164,615812.1,615812.1,29075,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812431,1699267.00
03/06/2017 10:00,2,0.709,ACTIVE,211.70,340.25,59.986,1488812403,"201051344000594","219011344069620",30.91,7.70,0,328.82,351.67,22.2,19.5,0.159,634909.4,634909.4,28920,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812432,1699268.00
03/06/2017 10:00,2,0.742,ACTIVE,211.48,339.34,59.959,1488812403,"201051344001203","219011344069620",30.06,7.70,0,328.82,350.77,22.7,20.0,0.164,623920.8,623920.8,29114,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812433,1699269.00
03/06/2017 10:00,2,0.621,ACTIVE,211.03,340.85,59.954,1488812403,"274151322000054","219011344069620",29.84,11.30,0,330.33,345.36,18.8,16.2,0.110,862571.7,862571.7,28475,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812434,1699270.00
03/06/2017 10:00,2,0.711,ACTIVE,212.16,339.65,60.002,1488812403,"201051344000867","219011344069620",30.77,9.00,0,329.73,348.66,22.2,19.5,0.150,620656.5,620656.5,29080,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812435,1699271.00
03/06/2017 10:00,2,0.762,ACTIVE,211.48,340.25,59.965,1488812403,"201051344001093","219011344069620",30.67,8.50,0,328.52,349.56,23.7,20.9,0.159,622563.1,622563.1,28935,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812436,1699272.00
03/06/2017 10:00,2,0.666,ACTIVE,211.93,340.85,59.954,1488812403,"201051344000900","219011344069620",30.36,7.70,0,329.73,349.26,20.5,17.9,0.150,641062.6,641062.6,28418,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812437,1699273.00
03/06/2017 10:00,2,0.719,ACTIVE,212.16,340.55,59.959,1488812403,"201051344000648","219011344069620",30.69,7.30,0,330.63,349.86,22.4,19.7,0.155,630770.8,630770.8,28495,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812438,1699274.00
03/06/2017 10:00,2,0.727,ACTIVE,211.93,340.55,59.954,1488812403,"201051344000569","219011344069620",30.53,8.00,0,330.33,350.17,22.5,19.8,0.159,642821.8,642821.8,28400,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812438,1699275.00
03/06/2017 10:00,2,0.713,ACTIVE,211.93,340.55,59.954,1488812403,"201051344000983","219011344069620",30.79,8.00,0,329.73,349.86,22.3,19.6,0.159,633938.5,633938.5,28597,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812439,1699276.00
03/06/2017 10:00,2,0.701,ACTIVE,212.16,340.85,59.959,1488812403,"201051344001158","219011344069620",30.38,7.00,0,330.33,349.56,21.6,19.0,0.159,620656.6,620656.6,28955,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812440,1699277.00
03/06/2017 10:00,2,0.707,ACTIVE,212.38,342.35,59.944,1488812403,"201051344000576","219011344069620",30.93,7.70,0,330.33,350.47,22.2,19.5,0.155,633819.0,633819.0,28471,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812441,1699278.00
03/06/2017 10:00,2,0.643,ACTIVE,211.25,340.25,59.959,1488812403,"274151322000087","219011344069620",29.38,13.30,0,330.63,345.66,19.1,16.5,0.110,834194.8,834194.8,28832,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488812442,1699279.00
03/06/2017 10:15,2,0.816,ACTIVE,212.38,342.05,60.007,1488813304,"201051344000645","219011344069620",30.40,9.30,0,332.13,354.97,25.2,22.4,0.181,633045.5,633045.5,28508,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813305,1699280.00
03/06/2017 10:15,2,0.738,ACTIVE,211.03,338.74,59.986,1488813304,"274151322000085","219011344069620",29.46,10.30,0,328.52,348.96,22.1,19.4,0.141,860389.8,860389.8,28535,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813306,1699281.00
03/06/2017 10:15,2,0.828,ACTIVE,212.38,343.55,59.949,1488813304,"201051344000633","219011344069620",30.38,8.00,0,331.83,357.08,25.5,22.7,0.190,619921.4,619921.4,29057,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813307,1699282.00
03/06/2017 10:15,2,0.811,ACTIVE,212.16,343.55,59.965,1488813304,"201051344000469","219011344069620",31.21,7.30,0,330.33,355.58,25.6,22.8,0.181,622701.0,622701.0,29019,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813308,1699283.00
03/06/2017 10:15,2,0.855,ACTIVE,211.25,341.15,59.986,1488813304,"201051344000646","219011344069620",30.49,8.50,0,328.22,355.88,26.4,23.6,0.194,617667.3,617667.3,28924,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813309,1699284.00
03/06/2017 10:15,2,0.760,ACTIVE,210.80,338.14,59.965,1488813304,"274151322000052","219011344069620",30.10,11.00,0,328.52,349.86,23.2,20.5,0.155,890330.1,890330.1,28298,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813310,1699285.00
03/06/2017 10:15,2,0.875,ACTIVE,211.48,342.35,59.970,1488813304,"201051344000585","219011344069620",30.57,9.00,0,329.13,356.78,27.2,24.3,0.194,627719.0,627719.0,29081,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813310,1699286.00
03/06/2017 10:15,2,0.840,ACTIVE,211.25,339.95,59.970,1488813304,"201051344001230","219011344069620",30.63,7.70,0,327.32,357.38,26.0,23.2,0.186,621465.6,621465.6,28788,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813311,1699287.00
03/06/2017 10:15,2,0.855,ACTIVE,211.93,341.75,59.970,1488813304,"201051344000582","219011344069620",30.55,8.00,0,330.03,357.38,26.5,23.6,0.194,611698.7,611698.7,28999,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813312,1699288.00
03/06/2017 10:15,2,0.865,ACTIVE,211.03,341.75,59.959,1488813304,"201051344000955","219011344069620",31.07,9.00,0,328.22,357.38,27.3,24.4,0.199,629815.9,629815.9,28885,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813313,1699289.00
03/06/2017 10:15,2,0.492,ACTIVE,210.80,422.60,59.954,1488813304,"274151322000094","219011344069620",39.68,12.00,0,333.03,444.85,19.9,17.2,0.124,730880.1,730880.1,29373,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813314,1699290.00
03/06/2017 10:15,2,0.846,ACTIVE,212.16,342.05,59.965,1488813304,"201051344000579","219011344069620",30.79,8.00,0,331.53,357.98,26.4,23.6,0.190,639862.9,639862.9,28845,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813315,1699291.00
03/06/2017 10:15,2,0.893,ACTIVE,211.25,339.65,59.970,1488813304,"201051344000890","219011344069620",30.55,8.50,0,327.92,357.38,27.7,24.8,0.194,623506.9,623506.9,29012,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813316,1699292.00
03/06/2017 10:15,2,0.863,ACTIVE,211.48,342.65,59.959,1488813304,"201051344000438","219011344069620",31.17,8.50,0,330.93,360.69,27.3,24.4,0.199,626423.6,626423.6,28972,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813317,1699293.00
03/06/2017 10:15,2,0.900,ACTIVE,211.48,339.04,59.965,1488813304,"201051344000417","219011344069620",19.82,8.00,0,329.73,348.36,18.1,15.6,0.124,603618.3,603618.3,29276,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813318,1699294.00
