ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 10:15,2,0.744,ACTIVE,210.57,342.05,59.938,1488813304,"274151322000083","219011344069620",30.10,10.30,0,329.13,349.26,22.7,20.0,0.137,881355.9,881355.9,28353,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813319,1699295.00
03/06/2017 10:15,2,0.793,ACTIVE,211.48,342.65,59.975,1488813304,"274151322000076","219011344069620",30.49,11.00,0,330.03,350.77,24.5,21.7,0.164,939063.5,939063.5,28454,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813319,1699296.00
03/06/2017 10:15,2,0.834,ACTIVE,211.25,341.15,59.965,1488813304,"201051344000868","219011344069620",30.32,8.00,0,330.63,354.07,25.6,22.8,0.190,621392.7,621392.7,29047,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813320,1699297.00
03/06/2017 10:15,2,0.791,ACTIVE,210.57,337.54,59.949,1488813304,"274151322000095","219011344069620",30.04,10.00,0,328.52,349.86,24.1,21.3,0.155,930089.4,930089.4,28573,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813321,1699298.00
03/06/2017 10:15,2,0.812,ACTIVE,211.93,340.85,59.959,1488813304,"201051344000988","219011344069620",20.00,8.00,0,330.93,350.17,16.5,14.0,0.124,577702.3,577702.3,29086,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813322,1699299.00
03/06/2017 10:15,2,0.881,ACTIVE,211.25,339.95,59.981,1488813304,"201051344001025","219011344069620",30.43,7.70,0,330.03,357.38,27.2,24.3,0.203,625226.0,625226.0,29176,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813323,1699300.00
03/06/2017 10:15,2,0.822,ACTIVE,211.70,341.15,59.959,1488813304,"201051344000458","219011344069620",30.77,9.70,0,331.53,354.97,25.7,22.8,0.194,632948.6,632948.6,28664,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813324,1699301.00
03/06/2017 10:15,2,0.822,ACTIVE,212.38,342.95,59.965,1488813304,"201051344000853","219011344069620",30.57,8.00,0,333.33,355.58,25.5,22.7,0.186,633126.1,633126.1,28508,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813325,1699302.00
03/06/2017 10:15,2,0.846,ACTIVE,211.25,341.45,59.965,1488813304,"201051344000685","219011344069620",30.91,8.50,0,329.73,355.58,26.5,23.7,0.208,626517.7,626517.7,28851,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813326,1699303.00
03/06/2017 10:15,2,0.850,ACTIVE,211.48,341.45,59.922,1488813304,"201051344000917","219011344069620",30.57,9.30,0,328.82,356.78,26.4,23.5,0.194,622919.4,622919.4,28843,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813327,1699304.00
03/06/2017 10:15,2,0.852,ACTIVE,211.48,340.85,59.975,1488813304,"201051344001145","219011344069620",30.36,7.70,0,330.33,357.98,26.2,23.4,0.199,630849.2,630849.2,28682,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813328,1699305.00
03/06/2017 10:15,2,0.854,ACTIVE,211.48,341.15,59.965,1488813304,"201051344000651","219011344069620",31.01,8.00,0,330.03,355.58,26.8,24.0,0.194,619739.8,619739.8,29055,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813328,1699306.00
03/06/2017 10:15,2,0.713,ACTIVE,210.57,340.85,59.949,1488813304,"274151322000088","219011344069620",29.74,11.00,0,328.22,348.36,21.5,18.8,0.137,844286.1,844286.1,28578,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813329,1699307.00
03/06/2017 10:15,2,0.502,ACTIVE,211.48,432.52,59.975,1488813304,"274151322000068","219011344069620",40.59,14.00,0,333.33,449.05,20.6,18.0,0.119,731442.6,731442.6,29283,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813330,1699308.00
03/06/2017 10:15,2,0.865,ACTIVE,211.25,340.55,59.965,1488813304,"201051344001135","219011344069620",30.61,8.50,0,327.92,356.78,26.9,24.1,0.199,615818.2,615818.2,29076,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813331,1699309.00
03/06/2017 10:15,2,0.832,ACTIVE,211.48,341.45,59.959,1488813304,"201051344000594","219011344069620",30.79,7.70,0,330.03,356.18,26.0,23.2,0.190,634915.3,634915.3,28921,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813332,1699310.00
03/06/2017 10:15,2,0.861,ACTIVE,211.48,340.55,59.970,1488813304,"201051344001203","219011344069620",30.67,8.50,0,329.73,356.18,26.8,24.0,0.203,623927.0,623927.0,29115,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813333,1699311.00
03/06/2017 10:15,2,0.740,ACTIVE,210.57,337.24,59.917,1488813304,"274151322000054","219011344069620",29.68,11.70,0,328.82,349.26,22.2,19.5,0.146,862576.8,862576.8,28476,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813334,1699312.00
03/06/2017 10:15,2,0.818,ACTIVE,212.16,340.85,59.917,1488813304,"201051344000867","219011344069620",30.81,9.00,0,331.23,354.37,25.6,22.8,0.181,620662.3,620662.3,29081,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813335,1699313.00
03/06/2017 10:15,2,0.879,ACTIVE,211.48,341.45,59.970,1488813304,"201051344001093","219011344069620",31.01,9.00,0,329.43,357.38,27.6,24.7,0.194,622569.5,622569.5,28936,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813336,1699314.00
03/06/2017 10:15,2,0.783,ACTIVE,211.93,342.65,59.970,1488813304,"201051344000900","219011344069620",30.34,8.00,0,329.73,357.08,24.1,21.4,0.186,641068.1,641068.1,28419,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813337,1699315.00
03/06/2017 10:15,2,0.824,ACTIVE,212.16,342.05,59.922,1488813304,"201051344000648","219011344069620",30.79,7.70,0,329.73,354.97,25.8,22.9,0.186,630776.7,630776.7,28496,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813338,1699316.00
03/06/2017 10:15,2,0.834,ACTIVE,212.16,342.35,59.965,1488813304,"201051344000569","219011344069620",30.57,8.50,0,331.53,355.58,25.8,23.0,0.194,642827.7,642827.7,28401,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813339,1699317.00
03/06/2017 10:15,2,0.822,ACTIVE,211.93,341.75,59.975,1488813304,"201051344000983","219011344069620",30.75,9.00,0,330.63,355.58,25.6,22.8,0.194,633944.4,633944.4,28598,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813340,1699318.00
03/06/2017 10:15,2,0.814,ACTIVE,212.16,341.75,59.959,1488813304,"201051344001158","219011344069620",30.30,7.70,0,331.23,354.67,25.0,22.2,0.190,620662.3,620662.3,28956,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813341,1699319.00
03/06/2017 10:15,2,0.818,ACTIVE,212.38,342.35,59.975,1488813304,"201051344000576","219011344069620",30.61,8.00,0,332.43,355.88,25.4,22.6,0.186,633824.8,633824.8,28472,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813342,1699320.00
03/06/2017 10:15,2,0.742,ACTIVE,210.80,339.65,59.970,1488813304,"274151322000087","219011344069620",29.66,14.00,0,327.92,349.56,22.3,19.6,0.133,834199.9,834199.9,28833,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488813343,1699321.00
03/06/2017 10:30,2,1.074,ACTIVE,212.16,344.76,59.986,1488814203,"201051344000645","219011344069620",30.55,9.70,0,332.13,358.58,33.3,30.2,0.256,633051.7,633051.7,28509,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814204,1699322.00
03/06/2017 10:30,2,0.990,ACTIVE,210.80,345.36,59.991,1488814203,"274151322000085","219011344069620",29.84,11.00,0,329.43,350.77,29.9,27.0,0.194,860395.2,860395.2,28536,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814205,1699323.00
03/06/2017 10:30,2,1.068,ACTIVE,212.38,345.96,60.002,1488814203,"201051344000633","219011344069620",31.05,8.50,0,331.83,359.78,33.6,30.6,0.270,619927.7,619927.7,29058,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814206,1699324.00
03/06/2017 10:30,2,1.084,ACTIVE,211.93,344.45,59.991,1488814203,"201051344000469","219011344069620",30.81,7.70,0,330.93,357.98,33.9,30.8,0.265,622707.4,622707.4,29020,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814207,1699325.00
03/06/2017 10:30,2,1.125,ACTIVE,210.80,343.55,59.996,1488814203,"201051344000646","219011344069620",30.87,9.00,0,329.13,360.38,35.2,32.0,0.278,617673.9,617673.9,28925,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814208,1699326.00
03/06/2017 10:30,2,1.033,ACTIVE,210.57,343.85,59.996,1488814203,"274151322000052","219011344069620",29.88,11.30,0,328.52,351.37,31.3,28.3,0.212,890335.9,890335.9,28299,0,0,0,L,1151911521,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814209,1699327.00
03/06/2017 10:30,2,1.150,ACTIVE,211.48,344.15,59.996,1488814203,"201051344000585","219011344069620",30.99,9.30,0,329.73,360.08,36.2,33.0,0.287,627725.7,627725.7,29082,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814209,1699328.00
03/06/2017 10:30,2,1.121,ACTIVE,211.03,342.65,59.959,1488814203,"201051344001230","219011344069620",30.83,8.50,0,328.52,358.58,35.0,31.9,0.274,621472.1,621472.1,28789,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814210,1699329.00
03/06/2017 10:30,2,1.143,ACTIVE,211.70,344.15,60.002,1488814203,"201051344000582","219011344069620",30.42,8.00,0,330.03,358.28,35.2,32.1,0.270,611705.3,611705.3,29000,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814211,1699330.00
03/06/2017 10:30,2,1.146,ACTIVE,210.57,344.45,59.996,1488814203,"201051344000955","219011344069620",31.07,9.70,0,328.22,360.38,36.1,32.9,0.283,629822.7,629822.7,28886,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814212,1699331.00
03/06/2017 10:30,2,0.664,ACTIVE,210.35,431.32,59.996,1488814203,"274151322000094","219011344069620",40.35,12.70,0,329.43,446.05,27.0,24.2,0.181,730885.0,730885.0,29374,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814213,1699332.00
03/06/2017 10:30,2,1.084,ACTIVE,211.93,347.16,59.970,1488814203,"201051344000579","219011344069620",31.45,9.00,0,331.83,360.99,34.5,31.4,0.261,639869.4,639869.4,28846,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814214,1699333.00
03/06/2017 10:30,2,1.180,ACTIVE,210.80,342.95,59.986,1488814203,"201051344000890","219011344069620",30.55,9.30,0,329.43,361.89,36.6,33.4,0.265,623513.7,623513.7,29013,0,0,0,L,1122011218,0,121.10,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814215,1699334.00
03/06/2017 10:30,2,1.145,ACTIVE,211.03,345.36,60.012,1488814203,"201051344000438","219011344069620",31.15,9.30,0,330.93,362.79,36.1,33.0,0.287,626430.4,626430.4,28973,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814216,1699335.00
03/06/2017 10:30,2,1.180,ACTIVE,211.25,340.55,59.991,1488814203,"201051344000417","219011344069620",19.96,9.00,0,330.63,350.17,23.9,21.1,0.181,603622.6,603622.6,29277,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814217,1699336.00
03/06/2017 10:30,2,1.000,ACTIVE,210.80,345.36,59.981,1488814203,"274151322000083","219011344069620",30.40,10.70,0,329.13,351.07,30.8,27.8,0.212,881361.5,881361.5,28354,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814218,1699337.00
03/06/2017 10:30,2,1.068,ACTIVE,211.03,342.65,59.949,1488814203,"274151322000076","219011344069620",30.65,11.70,0,330.33,353.17,33.1,30.1,0.217,939069.6,939069.6,28455,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814219,1699338.00
03/06/2017 10:30,2,1.082,ACTIVE,211.48,343.85,60.034,1488814203,"201051344000868","219011344069620",30.81,8.50,0,329.43,357.98,33.8,30.7,0.265,621399.1,621399.1,29048,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814220,1699339.00
03/06/2017 10:30,2,1.051,ACTIVE,210.57,339.04,59.991,1488814203,"274151322000095","219011344069620",30.73,10.30,0,328.52,351.67,32.7,29.7,0.221,930095.5,930095.5,28574,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814221,1699340.00
03/06/2017 10:30,2,1.086,ACTIVE,211.70,342.95,59.991,1488814203,"201051344000988","219011344069620",20.02,8.50,0,330.93,352.57,22.1,19.4,0.168,577706.3,577706.3,29087,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814222,1699341.00
03/06/2017 10:30,2,1.158,ACTIVE,211.03,342.95,59.981,1488814203,"201051344001025","219011344069620",30.87,9.00,0,329.13,361.89,36.2,33.0,0.278,625232.7,625232.7,29177,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814223,1699342.00
03/06/2017 10:30,2,1.088,ACTIVE,211.70,343.85,59.986,1488814203,"201051344000458","219011344069620",30.59,10.30,0,331.53,357.38,33.8,30.7,0.270,632955.0,632955.0,28665,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814224,1699343.00
03/06/2017 10:30,2,1.080,ACTIVE,212.38,345.06,59.996,1488814203,"201051344000853","219011344069620",30.85,9.00,0,332.13,359.18,33.8,30.7,0.265,633132.4,633132.4,28509,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814225,1699344.00
03/06/2017 10:30,2,1.131,ACTIVE,211.25,343.85,59.991,1488814203,"201051344000685","219011344069620",30.83,9.00,0,330.03,360.69,35.4,32.2,0.287,626524.3,626524.3,28852,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814226,1699345.00
03/06/2017 10:30,2,1.131,ACTIVE,211.25,344.45,59.991,1488814203,"201051344000917","219011344069620",30.77,9.70,0,329.43,360.69,35.3,32.1,0.283,622926.0,622926.0,28844,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814226,1699346.00
03/06/2017 10:30,2,1.121,ACTIVE,211.25,343.55,59.944,1488814203,"201051344001145","219011344069620",30.93,8.00,0,330.03,361.89,35.1,32.0,0.278,630855.7,630855.7,28683,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814227,1699347.00
03/06/2017 10:30,2,1.146,ACTIVE,211.25,344.45,59.986,1488814203,"201051344000651","219011344069620",30.71,8.50,0,331.23,359.48,35.7,32.5,0.278,619746.4,619746.4,29056,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814228,1699348.00
03/06/2017 10:30,2,0.957,ACTIVE,210.35,339.65,60.007,1488814203,"274151322000088","219011344069620",30.10,11.70,0,327.62,350.47,29.2,26.2,0.186,844291.4,844291.4,28579,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814229,1699349.00
03/06/2017 10:30,2,0.689,ACTIVE,211.03,429.82,59.981,1488814203,"274151322000068","219011344069620",40.12,15.00,0,329.73,445.45,27.9,25.1,0.186,731447.6,731447.6,29284,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814230,1699350.00
03/06/2017 10:30,2,1.139,ACTIVE,210.80,342.65,59.991,1488814203,"201051344001135","219011344069620",30.89,9.30,0,328.22,358.88,35.6,32.5,0.278,615824.9,615824.9,29077,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814231,1699351.00
03/06/2017 10:30,2,1.096,ACTIVE,211.48,343.85,59.986,1488814203,"201051344000594","219011344069620",30.65,8.50,0,329.43,360.38,34.1,31.0,0.256,634921.7,634921.7,28922,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814232,1699352.00
03/06/2017 10:30,2,1.152,ACTIVE,211.03,343.55,59.986,1488814203,"201051344001203","219011344069620",30.57,9.00,0,330.63,360.38,35.7,32.6,0.287,623933.7,623933.7,29116,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814233,1699353.00
03/06/2017 10:30,2,0.992,ACTIVE,210.35,339.95,59.965,1488814203,"274151322000054","219011344069620",29.86,12.30,0,328.82,350.77,30.0,27.0,0.194,862582.3,862582.3,28477,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814234,1699354.00
03/06/2017 10:30,2,1.068,ACTIVE,212.16,344.15,59.986,1488814203,"201051344000867","219011344069620",30.99,9.70,0,330.03,357.68,33.5,30.5,0.261,620668.7,620668.7,29082,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814235,1699355.00
03/06/2017 10:30,2,1.164,ACTIVE,211.25,344.15,59.981,1488814203,"201051344001093","219011344069620",30.79,9.30,0,330.03,360.38,36.3,33.1,0.274,622576.3,622576.3,28937,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814235,1699356.00
03/06/2017 10:30,2,1.035,ACTIVE,211.70,344.76,59.975,1488814203,"201051344000900","219011344069620",30.69,9.00,0,331.23,357.98,32.2,29.2,0.256,641074.1,641074.1,28420,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814236,1699357.00
03/06/2017 10:30,2,1.080,ACTIVE,212.16,344.45,60.039,1488814203,"201051344000648","219011344069620",30.63,8.00,0,332.73,358.28,33.5,30.4,0.256,630783.1,630783.1,28497,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814237,1699358.00
03/06/2017 10:30,2,1.078,ACTIVE,211.93,344.15,59.986,1488814203,"201051344000569","219011344069620",30.89,9.30,0,331.53,358.88,33.8,30.7,0.261,642834.1,642834.1,28402,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814238,1699359.00
03/06/2017 10:30,2,1.070,ACTIVE,211.93,344.45,59.975,1488814203,"201051344000983","219011344069620",30.95,9.30,0,330.63,360.99,33.6,30.5,0.270,633950.7,633950.7,28599,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814239,1699360.00
03/06/2017 10:30,2,1.066,ACTIVE,211.93,344.45,59.991,1488814203,"201051344001158","219011344069620",30.67,8.00,0,331.53,358.28,33.2,30.1,0.256,620668.5,620668.5,28957,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814240,1699361.00
03/06/2017 10:30,2,1.066,ACTIVE,212.38,345.66,59.986,1488814203,"201051344000576","219011344069620",30.89,9.00,0,332.43,359.18,33.4,30.3,0.256,633831.1,633831.1,28473,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814241,1699362.00
03/06/2017 10:30,2,0.992,ACTIVE,210.57,342.05,59.981,1488814203,"274151322000087","219011344069620",29.88,15.00,0,328.82,351.07,30.0,27.0,0.190,834205.4,834205.4,28834,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488814242,1699363.00
03/06/2017 10:45,2,1.646,ACTIVE,213.29,351.07,59.965,1488815103,"201051344000645","219011344069620",30.79,10.30,0,332.43,371.81,51.4,47.7,0.415,633060.4,633060.4,28510,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815104,1699364.00
03/06/2017 10:45,2,1.539,ACTIVE,211.70,353.17,59.965,1488815103,"274151322000085","219011344069620",29.98,12.00,0,330.63,361.29,46.8,43.2,0.314,860403.1,860403.1,28537,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815105,1699365.00
03/06/2017 10:45,2,1.645,ACTIVE,213.29,352.27,59.970,1488815103,"201051344000633","219011344069620",30.97,9.30,0,331.83,372.41,51.6,47.9,0.429,619936.5,619936.5,29059,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815106,1699366.00
03/06/2017 10:45,2,1.664,ACTIVE,213.29,351.67,59.981,1488815103,"201051344000469","219011344069620",30.69,9.00,0,330.33,371.81,51.8,48.0,0.429,622716.3,622716.3,29021,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815107,1699367.00
03/06/2017 10:45,2,1.719,ACTIVE,212.38,350.47,59.970,1488815103,"201051344000646","219011344069620",30.79,10.00,0,328.52,373.01,53.6,49.8,0.451,617683.1,617683.1,28926,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815108,1699368.00
03/06/2017 10:45,2,1.580,ACTIVE,211.70,348.06,59.965,1488815103,"274151322000052","219011344069620",30.47,12.30,0,330.33,361.89,48.8,45.2,0.340,890344.1,890344.1,28300,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815109,1699369.00
03/06/2017 10:45,2,1.756,ACTIVE,213.06,351.37,59.954,1488815103,"201051344000585","219011344069620",30.91,10.30,0,329.43,373.01,55.0,51.2,0.451,627735.2,627735.2,29083,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815110,1699370.00
03/06/2017 10:45,2,1.699,ACTIVE,212.38,350.77,59.970,1488815103,"201051344001230","219011344069620",31.23,9.30,0,327.92,374.21,53.7,49.9,0.438,621481.2,621481.2,28790,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815111,1699371.00
03/06/2017 10:45,2,1.717,ACTIVE,213.29,351.07,59.975,1488815103,"201051344000582","219011344069620",30.95,9.70,0,329.73,373.31,53.9,50.1,0.429,611714.5,611714.5,29001,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815112,1699372.00
03/06/2017 10:45,2,1.727,ACTIVE,212.38,351.37,59.981,1488815103,"201051344000955","219011344069620",31.35,10.70,0,327.32,373.61,54.8,51.0,0.455,629832.1,629832.1,28887,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815113,1699373.00
03/06/2017 10:45,2,1.055,ACTIVE,211.70,436.73,59.975,1488815103,"274151322000094","219011344069620",40.35,13.70,0,331.23,458.37,43.4,39.9,0.296,730892.1,730892.1,29375,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815114,1699374.00
03/06/2017 10:45,2,1.672,ACTIVE,213.29,351.07,59.965,1488815103,"201051344000579","219011344069620",31.07,9.70,0,334.24,375.11,52.7,48.9,0.429,639878.5,639878.5,28847,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815115,1699375.00
03/06/2017 10:45,2,1.764,ACTIVE,212.61,350.47,59.975,1488815103,"201051344000890","219011344069620",30.97,10.00,0,328.82,372.41,55.4,51.5,0.433,623523.2,623523.2,29014,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815116,1699376.00
03/06/2017 10:45,2,1.732,ACTIVE,213.06,351.97,59.975,1488815103,"201051344000438","219011344069620",31.29,10.00,0,330.63,376.31,54.9,51.1,0.451,626439.8,626439.8,28974,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815116,1699377.00
03/06/2017 10:45,2,1.771,ACTIVE,213.06,346.56,59.965,1488815103,"201051344000417","219011344069620",20.16,9.70,0,329.13,360.69,36.2,33.0,0.287,603628.7,603628.7,29278,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815117,1699378.00
03/06/2017 10:45,2,1.574,ACTIVE,211.48,349.86,59.981,1488815103,"274151322000083","219011344069620",30.49,12.00,0,330.03,362.49,48.5,44.9,0.345,881369.7,881369.7,28355,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815118,1699379.00
03/06/2017 10:45,2,1.646,ACTIVE,212.61,348.36,59.975,1488815103,"274151322000076","219011344069620",31.29,12.70,0,331.23,364.89,52.2,48.5,0.367,939078.4,939078.4,28456,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815119,1699380.00
03/06/2017 10:45,2,1.668,ACTIVE,212.83,350.77,60.023,1488815103,"201051344000868","219011344069620",30.87,9.30,0,330.33,371.51,52.2,48.5,0.424,621408.0,621408.0,29049,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815120,1699381.00
03/06/2017 10:45,2,1.633,ACTIVE,211.93,344.15,59.975,1488815103,"274151322000095","219011344069620",31.27,11.30,0,330.33,363.39,51.7,47.9,0.345,930104.1,930104.1,28575,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815121,1699382.00
03/06/2017 10:45,2,1.686,ACTIVE,213.06,348.36,59.938,1488815103,"201051344000988","219011344069620",20.16,9.70,0,331.53,362.49,34.4,31.3,0.278,577712.0,577712.0,29088,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815122,1699383.00
03/06/2017 10:45,2,1.754,ACTIVE,212.83,350.77,59.975,1488815103,"201051344001025","219011344069620",31.11,9.70,0,329.43,373.61,55.3,51.5,0.446,625242.2,625242.2,29178,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815123,1699384.00
03/06/2017 10:45,2,1.664,ACTIVE,213.06,351.37,59.996,1488815103,"201051344000458","219011344069620",30.91,11.00,0,331.83,372.11,52.1,48.4,0.433,632963.9,632963.9,28666,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815124,1699385.00
03/06/2017 10:45,2,1.668,ACTIVE,213.74,351.97,60.007,1488815103,"201051344000853","219011344069620",30.97,10.00,0,332.73,373.31,52.3,48.6,0.424,633141.4,633141.4,28510,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815125,1699386.00
03/06/2017 10:45,2,1.734,ACTIVE,212.61,351.37,59.944,1488815103,"201051344000685","219011344069620",31.05,10.00,0,329.73,373.31,54.6,50.8,0.455,626533.6,626533.6,28853,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815125,1699387.00
03/06/2017 10:45,2,1.738,ACTIVE,213.06,351.97,59.986,1488815103,"201051344000917","219011344069620",30.95,10.30,0,329.73,373.31,54.5,50.7,0.442,622935.2,622935.2,28845,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815126,1699388.00
03/06/2017 10:45,2,1.715,ACTIVE,212.83,352.27,59.922,1488815103,"201051344001145","219011344069620",31.37,9.00,0,330.63,375.71,54.5,50.7,0.442,630865.0,630865.0,28684,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815127,1699389.00
03/06/2017 10:45,2,1.748,ACTIVE,213.06,351.67,59.975,1488815103,"201051344000651","219011344069620",31.15,9.70,0,330.03,373.91,55.2,51.3,0.442,619755.8,619755.8,29057,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815128,1699390.00
03/06/2017 10:45,2,1.551,ACTIVE,211.93,347.16,59.965,1488815103,"274151322000088","219011344069620",29.84,12.70,0,330.03,360.99,46.9,43.3,0.301,844299.2,844299.2,28580,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815129,1699391.00
03/06/2017 10:45,2,1.004,ACTIVE,212.83,454.16,59.954,1488815103,"274151322000068","219011344069620",42.40,15.80,0,331.53,463.48,43.0,39.5,0.283,731454.9,731454.9,29285,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815130,1699392.00
03/06/2017 10:45,2,1.754,ACTIVE,212.61,350.17,59.949,1488815103,"201051344001135","219011344069620",31.01,10.30,0,329.13,373.01,55.1,51.2,0.455,615834.3,615834.3,29078,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815131,1699393.00
03/06/2017 10:45,2,1.693,ACTIVE,212.61,351.67,59.991,1488815103,"201051344000594","219011344069620",31.01,9.30,0,329.43,373.61,53.2,49.4,0.429,634930.8,634930.8,28923,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815132,1699394.00
03/06/2017 10:45,2,1.762,ACTIVE,213.29,352.57,59.959,1488815103,"201051344001203","219011344069620",31.11,9.70,0,330.63,375.11,55.5,51.7,0.460,623943.1,623943.1,29117,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815133,1699395.00
03/06/2017 10:45,2,1.580,ACTIVE,211.93,344.15,59.970,1488815103,"274151322000054","219011344069620",30.02,13.70,0,329.73,362.49,48.0,44.4,0.327,862590.3,862590.3,28478,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815134,1699396.00
03/06/2017 10:45,2,1.688,ACTIVE,213.29,350.17,59.991,1488815103,"201051344000867","219011344069620",30.87,10.00,0,330.03,371.51,52.8,49.1,0.424,620677.6,620677.6,29083,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815135,1699397.00
03/06/2017 10:45,2,1.775,ACTIVE,213.06,352.57,59.959,1488815103,"201051344001093","219011344069620",31.15,10.00,0,330.03,373.61,56.0,52.1,0.442,622585.9,622585.9,28938,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815136,1699398.00
03/06/2017 10:45,2,1.643,ACTIVE,213.06,351.67,59.965,1488815103,"201051344000900","219011344069620",31.11,9.70,0,330.33,372.71,51.8,48.1,0.424,641082.8,641082.8,28421,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815136,1699399.00
03/06/2017 10:45,2,1.680,ACTIVE,213.06,351.37,59.959,1488815103,"201051344000648","219011344069620",30.91,9.00,0,332.13,373.01,52.6,48.9,0.429,630792.0,630792.0,28498,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815137,1699400.00
03/06/2017 10:45,2,1.688,ACTIVE,213.29,352.27,59.965,1488815103,"201051344000569","219011344069620",31.17,10.00,0,331.23,372.71,53.4,49.6,0.433,642843.2,642843.2,28403,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815138,1699401.00
03/06/2017 10:45,2,1.668,ACTIVE,213.29,351.67,59.970,1488815103,"201051344000983","219011344069620",31.41,10.30,0,331.23,372.71,53.1,49.3,0.438,633959.7,633959.7,28600,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815139,1699402.00
03/06/2017 10:45,2,1.689,ACTIVE,213.29,351.67,59.954,1488815103,"201051344001158","219011344069620",30.87,9.30,0,330.93,372.71,52.9,49.1,0.438,620677.4,620677.4,28958,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815140,1699403.00
03/06/2017 10:45,2,1.670,ACTIVE,213.74,352.27,59.922,1488815103,"201051344000576","219011344069620",31.25,9.30,0,332.73,373.91,52.9,49.1,0.424,633840.0,633840.0,28474,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815141,1699404.00
03/06/2017 10:45,2,1.580,ACTIVE,211.70,344.45,59.965,1488815103,"274151322000087","219011344069620",30.38,16.00,0,329.43,362.79,48.6,45.0,0.318,834213.5,834213.5,28835,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488815142,1699405.00
03/06/2017 11:00,2,2.049,ACTIVE,214.19,355.58,59.959,1488816004,"201051344000645","219011344069620",30.63,11.00,0,334.24,381.42,63.6,59.5,0.521,633073.0,633073.0,28511,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816005,1699406.00
03/06/2017 11:00,2,1.904,ACTIVE,212.16,344.45,59.949,1488816004,"274151322000085","219011344069620",30.06,12.70,0,332.43,367.30,58.0,54.0,0.389,860414.4,860414.4,28538,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816006,1699407.00
03/06/2017 11:00,2,2.025,ACTIVE,213.74,356.18,59.959,1488816004,"201051344000633","219011344069620",31.13,10.00,0,332.73,381.73,63.9,59.7,0.539,619949.1,619949.1,29060,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816007,1699408.00
03/06/2017 11:00,2,2.020,ACTIVE,213.74,356.48,59.954,1488816004,"201051344000469","219011344069620",31.29,9.70,0,333.03,381.73,64.0,59.8,0.530,622728.9,622728.9,29022,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816008,1699409.00
03/06/2017 11:00,2,2.092,ACTIVE,212.83,354.97,59.944,1488816004,"201051344000646","219011344069620",31.05,11.00,0,330.63,381.73,65.8,61.6,0.548,617696.2,617696.2,28927,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816008,1699410.00
03/06/2017 11:00,2,1.941,ACTIVE,211.93,345.66,59.944,1488816004,"274151322000052","219011344069620",30.69,13.70,0,333.03,368.20,60.3,56.2,0.411,890355.9,890355.9,28301,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816009,1699411.00
03/06/2017 11:00,2,2.145,ACTIVE,213.74,355.88,59.959,1488816004,"201051344000585","219011344069620",31.05,11.00,0,333.33,382.63,67.4,63.2,0.557,627748.6,627748.6,29084,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816010,1699412.00
03/06/2017 11:00,2,2.104,ACTIVE,213.06,354.67,59.986,1488816004,"201051344001230","219011344069620",30.99,10.00,0,331.23,381.12,66.0,61.8,0.548,621494.3,621494.3,28791,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816011,1699413.00
03/06/2017 11:00,2,2.102,ACTIVE,213.96,356.48,59.922,1488816004,"201051344000582","219011344069620",31.01,10.00,0,332.43,382.63,66.0,61.8,0.526,611727.6,611727.6,29002,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816012,1699414.00
03/06/2017 11:00,2,2.117,ACTIVE,213.06,355.58,59.954,1488816004,"201051344000955","219011344069620",31.25,11.30,0,332.73,382.63,67.0,62.8,0.557,629845.4,629845.4,28888,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816013,1699415.00
03/06/2017 11:00,2,1.201,ACTIVE,211.93,451.76,59.922,1488816004,"274151322000094","219011344069620",42.70,14.30,0,334.24,469.19,52.2,48.5,0.354,730902.4,730902.4,29376,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816014,1699416.00
03/06/2017 11:00,2,2.062,ACTIVE,213.74,355.88,59.949,1488816004,"201051344000579","219011344069620",31.05,10.00,0,333.93,382.03,64.9,60.7,0.535,639891.3,639891.3,28848,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816015,1699417.00
03/06/2017 11:00,2,2.137,ACTIVE,213.06,354.67,59.944,1488816004,"201051344000890","219011344069620",31.25,10.70,0,332.13,382.33,67.6,63.3,0.539,623536.7,623536.7,29015,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816016,1699418.00
03/06/2017 11:00,2,2.119,ACTIVE,213.29,356.18,59.944,1488816004,"201051344000438","219011344069620",31.23,10.70,0,332.43,385.33,67.1,62.9,0.548,626453.2,626453.2,28975,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816017,1699419.00
03/06/2017 11:00,2,2.152,ACTIVE,213.29,350.17,59.949,1488816004,"201051344000417","219011344069620",20.22,10.00,0,332.43,367.30,44.1,40.6,0.358,603637.2,603637.2,29279,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816018,1699420.00
03/06/2017 11:00,2,1.947,ACTIVE,211.93,350.17,59.917,1488816004,"274151322000083","219011344069620",30.57,13.00,0,333.33,368.20,60.2,56.2,0.429,881381.4,881381.4,28356,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816019,1699421.00
03/06/2017 11:00,2,2.051,ACTIVE,212.83,359.48,59.954,1488816004,"274151322000076","219011344069620",31.19,14.30,0,334.54,372.71,64.8,60.6,0.451,939091.1,939091.1,28457,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816019,1699422.00
03/06/2017 11:00,2,2.039,ACTIVE,213.29,354.67,59.938,1488816004,"201051344000868","219011344069620",31.17,9.70,0,332.43,380.52,64.4,60.2,0.526,621420.6,621420.6,29050,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816020,1699423.00
03/06/2017 11:00,2,2.051,ACTIVE,211.93,350.17,59.944,1488816004,"274151322000095","219011344069620",30.91,12.30,0,332.73,371.51,64.2,60.0,0.424,930116.7,930116.7,28576,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816021,1699424.00
03/06/2017 11:00,2,2.066,ACTIVE,213.29,351.37,59.912,1488816004,"201051344000988","219011344069620",20.36,10.00,0,333.33,369.10,42.6,39.2,0.349,577720.1,577720.1,29089,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816022,1699425.00
03/06/2017 11:00,2,2.158,ACTIVE,213.29,354.37,59.954,1488816004,"201051344001025","219011344069620",31.01,10.70,0,333.03,382.63,67.8,63.5,0.544,625255.6,625255.6,29179,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816023,1699426.00
03/06/2017 11:00,2,2.055,ACTIVE,213.51,355.28,59.954,1488816004,"201051344000458","219011344069620",30.95,11.70,0,333.33,381.42,64.4,60.3,0.544,632976.5,632976.5,28667,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816024,1699427.00
03/06/2017 11:00,2,2.039,ACTIVE,214.19,356.18,59.954,1488816004,"201051344000853","219011344069620",31.27,10.70,0,335.44,382.63,64.6,60.5,0.539,633154.0,633154.0,28511,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816025,1699428.00
03/06/2017 11:00,2,2.148,ACTIVE,213.29,356.18,59.949,1488816004,"201051344000685","219011344069620",30.61,10.30,0,331.83,383.53,66.6,62.4,0.566,626546.8,626546.8,28854,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816026,1699429.00
03/06/2017 11:00,2,2.123,ACTIVE,213.51,355.28,59.959,1488816004,"201051344000917","219011344069620",31.03,11.30,0,331.53,383.23,66.8,62.6,0.552,622948.4,622948.4,28846,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816027,1699430.00
03/06/2017 11:00,2,2.113,ACTIVE,213.06,354.97,59.991,1488816004,"201051344001145","219011344069620",31.19,9.30,0,333.03,385.63,66.8,62.5,0.548,630878.2,630878.2,28685,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816028,1699431.00
03/06/2017 11:00,2,2.143,ACTIVE,213.51,355.88,59.928,1488816004,"201051344000651","219011344069620",31.03,10.70,0,333.63,382.63,67.4,63.1,0.548,619769.2,619769.2,29058,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816029,1699432.00
03/06/2017 11:00,2,1.900,ACTIVE,211.70,347.46,59.959,1488816004,"274151322000088","219011344069620",30.20,14.00,0,331.83,367.30,58.1,54.2,0.389,844310.5,844310.5,28581,0,0,0,L,1151911521,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816030,1699433.00
03/06/2017 11:00,2,1.340,ACTIVE,212.61,437.33,59.965,1488816004,"274151322000068","219011344069620",40.12,17.00,0,334.84,468.89,54.3,50.5,0.362,731465.4,731465.4,29286,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816031,1699434.00
03/06/2017 11:00,2,2.125,ACTIVE,213.29,354.97,59.954,1488816004,"201051344001135","219011344069620",31.15,11.00,0,332.43,382.63,67.1,62.8,0.552,615847.6,615847.6,29079,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816031,1699435.00
03/06/2017 11:00,2,2.064,ACTIVE,212.83,354.07,59.970,1488816004,"201051344000594","219011344069620",31.31,9.70,0,332.13,383.23,65.5,61.3,0.530,634943.6,634943.6,28924,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816032,1699436.00
03/06/2017 11:00,2,2.145,ACTIVE,213.74,355.28,59.965,1488816004,"201051344001203","219011344069620",31.17,10.30,0,333.03,383.83,67.7,63.5,0.561,623956.5,623956.5,29118,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816033,1699437.00
