ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 11:00,2,1.914,ACTIVE,211.70,357.98,59.981,1488816004,"274151322000054","219011344069620",30.42,15.00,0,333.33,368.50,59.0,55.0,0.411,862601.7,862601.7,28479,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816034,1699438.00
03/06/2017 11:00,2,2.051,ACTIVE,213.51,354.37,59.975,1488816004,"201051344000867","219011344069620",31.15,10.70,0,333.03,379.92,64.7,60.5,0.521,620690.3,620690.3,29084,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816035,1699439.00
03/06/2017 11:00,2,2.150,ACTIVE,213.51,356.48,59.986,1488816004,"201051344001093","219011344069620",31.11,10.70,0,332.43,382.93,67.8,63.6,0.544,622599.4,622599.4,28939,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816036,1699440.00
03/06/2017 11:00,2,2.035,ACTIVE,213.51,356.18,59.981,1488816004,"201051344000900","219011344069620",30.99,10.70,0,332.73,381.12,63.9,59.8,0.530,641095.2,641095.2,28422,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816037,1699441.00
03/06/2017 11:00,2,2.057,ACTIVE,213.51,354.97,60.034,1488816004,"201051344000648","219011344069620",30.99,10.00,0,333.03,381.12,64.5,60.4,0.521,630804.6,630804.6,28499,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816038,1699442.00
03/06/2017 11:00,2,2.068,ACTIVE,213.74,354.97,59.917,1488816004,"201051344000569","219011344069620",31.05,11.00,0,332.73,381.73,65.1,60.9,0.535,642855.9,642855.9,28404,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816039,1699443.00
03/06/2017 11:00,2,2.061,ACTIVE,213.74,355.28,59.975,1488816004,"201051344000983","219011344069620",31.19,11.00,0,334.24,381.42,65.1,60.9,0.544,633972.4,633972.4,28601,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816040,1699444.00
03/06/2017 11:00,2,2.045,ACTIVE,213.96,354.97,59.975,1488816004,"201051344001158","219011344069620",31.21,10.00,0,333.33,381.42,64.7,60.5,0.548,620690.0,620690.0,28959,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816041,1699445.00
03/06/2017 11:00,2,2.051,ACTIVE,213.96,356.18,59.981,1488816004,"201051344000576","219011344069620",31.05,10.30,0,334.24,381.73,64.5,60.4,0.526,633852.6,633852.6,28475,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816042,1699446.00
03/06/2017 11:00,2,1.920,ACTIVE,211.70,351.67,59.991,1488816004,"274151322000087","219011344069620",30.61,17.30,0,333.03,368.50,59.5,55.5,0.402,834225.0,834225.0,28836,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816043,1699447.00
03/06/2017 11:15,2,2.295,ACTIVE,213.96,358.58,59.986,1488816903,"201051344000645","219011344069620",30.55,12.30,0,335.44,388.04,71.0,66.6,0.579,633089.4,633089.4,28512,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816904,1699448.00
03/06/2017 11:15,2,2.158,ACTIVE,212.16,355.58,59.996,1488816903,"274151322000085","219011344069620",29.78,14.70,0,333.63,372.11,65.1,60.9,0.438,860429.3,860429.3,28539,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816905,1699449.00
03/06/2017 11:15,2,2.283,ACTIVE,213.74,358.58,59.981,1488816903,"201051344000633","219011344069620",30.93,11.00,0,333.03,388.34,71.5,67.1,0.610,619965.6,619965.6,29061,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816906,1699450.00
03/06/2017 11:15,2,2.289,ACTIVE,214.19,357.98,59.991,1488816903,"201051344000469","219011344069620",30.85,10.70,0,333.03,388.34,71.6,67.2,0.601,622745.4,622745.4,29023,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816907,1699451.00
03/06/2017 11:15,2,2.299,ACTIVE,213.29,358.28,59.933,1488816903,"201051344000646","219011344069620",30.95,11.70,0,333.33,388.04,72.1,67.7,0.601,617712.9,617712.9,28928,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816908,1699452.00
03/06/2017 11:15,2,2.188,ACTIVE,211.93,360.38,59.991,1488816903,"274151322000052","219011344069620",30.77,15.50,0,333.63,373.01,68.1,63.8,0.473,890371.4,890371.4,28302,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816909,1699453.00
03/06/2017 11:15,2,2.344,ACTIVE,213.74,358.58,59.912,1488816903,"201051344000585","219011344069620",30.91,12.00,0,333.63,388.64,73.5,69.0,0.605,627765.8,627765.8,29085,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816910,1699454.00
03/06/2017 11:15,2,2.297,ACTIVE,213.06,356.78,59.996,1488816903,"201051344001230","219011344069620",30.91,10.70,0,331.83,390.14,72.0,67.5,0.588,621511.1,621511.1,28792,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816911,1699455.00
03/06/2017 11:15,2,2.307,ACTIVE,213.96,358.88,60.002,1488816903,"201051344000582","219011344069620",30.81,11.00,0,334.84,389.54,72.0,67.6,0.570,611744.4,611744.4,29003,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816912,1699456.00
03/06/2017 11:15,2,2.355,ACTIVE,213.06,357.68,60.034,1488816903,"201051344000955","219011344069620",30.75,12.30,0,332.43,387.74,73.4,68.9,0.601,629862.5,629862.5,28889,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816913,1699457.00
03/06/2017 11:15,2,1.475,ACTIVE,211.70,433.12,59.981,1488816903,"274151322000094","219011344069620",40.55,15.50,0,411.18,472.80,60.2,56.1,0.415,730916.1,730916.1,29377,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816913,1699458.00
03/06/2017 11:15,2,2.271,ACTIVE,213.96,358.88,59.986,1488816903,"201051344000579","219011344069620",31.53,11.00,0,334.54,388.64,72.6,68.2,0.597,639908.0,639908.0,28849,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816914,1699459.00
03/06/2017 11:15,2,2.357,ACTIVE,212.83,357.38,59.986,1488816903,"201051344000890","219011344069620",30.87,11.70,0,333.03,388.34,73.8,69.3,0.592,623553.9,623553.9,29016,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816915,1699460.00
03/06/2017 11:15,2,2.322,ACTIVE,213.51,359.18,60.039,1488816903,"201051344000438","219011344069620",31.27,12.00,0,333.63,391.34,73.6,69.1,0.605,626470.3,626470.3,28976,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816916,1699461.00
03/06/2017 11:15,2,2.318,ACTIVE,213.51,351.37,59.944,1488816903,"201051344000417","219011344069620",20.44,11.30,0,333.93,372.11,48.0,44.4,0.393,603648.2,603648.2,29280,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816917,1699462.00
03/06/2017 11:15,2,2.176,ACTIVE,211.70,354.07,59.986,1488816903,"274151322000083","219011344069620",30.67,14.30,0,333.63,372.71,67.7,63.4,0.486,881396.8,881396.8,28357,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816918,1699463.00
03/06/2017 11:15,2,2.318,ACTIVE,212.61,352.87,59.981,1488816903,"274151322000076","219011344069620",31.07,15.80,0,334.84,376.92,72.9,68.5,0.521,939107.7,939107.7,28458,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816919,1699464.00
03/06/2017 11:15,2,2.326,ACTIVE,213.29,357.38,59.975,1488816903,"201051344000868","219011344069620",30.47,10.70,0,333.03,387.14,71.8,67.4,0.583,621437.2,621437.2,29051,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816920,1699465.00
03/06/2017 11:15,2,2.314,ACTIVE,211.25,347.46,59.986,1488816903,"274151322000095","219011344069620",30.79,14.00,0,333.33,375.71,72.2,67.7,0.491,930133.2,930133.2,28577,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816921,1699466.00
03/06/2017 11:15,2,2.338,ACTIVE,213.96,353.77,59.938,1488816903,"201051344000988","219011344069620",20.10,11.00,0,334.24,373.91,47.5,44.0,0.398,577730.9,577730.9,29090,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816922,1699467.00
03/06/2017 11:15,2,2.348,ACTIVE,213.51,357.68,59.996,1488816903,"201051344001025","219011344069620",31.01,11.30,0,333.93,388.94,73.8,69.3,0.592,625272.8,625272.8,29180,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816922,1699468.00
03/06/2017 11:15,2,2.287,ACTIVE,213.96,357.68,59.954,1488816903,"201051344000458","219011344069620",30.95,13.00,0,333.93,387.44,71.7,67.3,0.610,632993.0,632993.0,28668,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816923,1699469.00
03/06/2017 11:15,2,2.291,ACTIVE,214.64,359.18,60.023,1488816903,"201051344000853","219011344069620",30.99,11.70,0,336.04,390.44,72.0,67.5,0.601,633170.5,633170.5,28512,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816924,1699470.00
03/06/2017 11:15,2,2.316,ACTIVE,213.51,358.28,60.023,1488816903,"201051344000685","219011344069620",31.05,11.30,0,331.23,388.04,72.8,68.4,0.623,626563.7,626563.7,28855,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816925,1699471.00
03/06/2017 11:15,2,2.295,ACTIVE,213.96,358.28,59.981,1488816903,"201051344000917","219011344069620",31.09,12.00,0,333.03,388.64,72.3,67.8,0.601,622965.3,622965.3,28847,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816926,1699472.00
03/06/2017 11:15,2,2.250,ACTIVE,213.51,359.18,59.970,1488816903,"201051344001145","219011344069620",31.73,10.30,0,331.83,389.54,72.3,67.8,0.597,630895.1,630895.1,28686,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816927,1699473.00
03/06/2017 11:15,2,2.342,ACTIVE,213.96,358.88,59.986,1488816903,"201051344000651","219011344069620",30.93,11.70,0,333.93,389.54,73.3,68.9,0.601,619786.2,619786.2,29059,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816928,1699474.00
03/06/2017 11:15,2,2.154,ACTIVE,211.48,359.48,60.002,1488816903,"274151322000088","219011344069620",30.00,15.30,0,333.33,371.81,65.4,61.2,0.451,844325.3,844325.3,28582,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816929,1699475.00
03/06/2017 11:15,2,1.459,ACTIVE,212.16,447.55,60.007,1488816903,"274151322000068","219011344069620",41.27,18.00,0,406.07,474.00,60.7,56.6,0.407,731479.2,731479.2,29287,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816930,1699476.00
03/06/2017 11:15,2,2.332,ACTIVE,213.06,357.68,59.996,1488816903,"201051344001135","219011344069620",31.01,12.30,0,333.33,388.64,73.2,68.7,0.605,615864.5,615864.5,29080,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816931,1699477.00
03/06/2017 11:15,2,2.322,ACTIVE,212.83,357.68,60.018,1488816903,"201051344000594","219011344069620",31.15,10.30,0,332.73,388.64,73.3,68.8,0.601,634960.3,634960.3,28925,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816932,1699478.00
03/06/2017 11:15,2,2.352,ACTIVE,213.51,357.68,60.039,1488816903,"201051344001203","219011344069620",31.01,11.30,0,334.24,389.54,73.8,69.3,0.610,623973.6,623973.6,29119,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816933,1699479.00
03/06/2017 11:15,2,2.178,ACTIVE,211.70,361.59,59.986,1488816903,"274151322000054","219011344069620",30.16,16.30,0,333.03,373.01,66.4,62.2,0.464,862616.8,862616.8,28480,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816934,1699480.00
03/06/2017 11:15,2,2.320,ACTIVE,213.74,357.38,59.975,1488816903,"201051344000867","219011344069620",30.87,11.70,0,333.33,386.53,72.5,68.1,0.592,620706.8,620706.8,29085,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816935,1699481.00
03/06/2017 11:15,2,2.369,ACTIVE,213.51,359.18,59.986,1488816903,"201051344001093","219011344069620",30.81,11.30,0,334.84,388.64,74.0,69.5,0.588,622616.4,622616.4,28940,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816935,1699482.00
03/06/2017 11:15,2,2.289,ACTIVE,213.74,358.88,60.018,1488816903,"201051344000900","219011344069620",30.99,11.70,0,333.93,387.74,71.8,67.4,0.588,641111.5,641111.5,28423,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816936,1699483.00
03/06/2017 11:15,2,2.291,ACTIVE,213.96,358.58,59.986,1488816903,"201051344000648","219011344069620",31.25,10.70,0,334.54,387.74,72.5,68.1,0.588,630821.0,630821.0,28500,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816937,1699484.00
03/06/2017 11:15,2,2.307,ACTIVE,213.51,357.98,59.986,1488816903,"201051344000569","219011344069620",31.19,12.30,0,334.54,388.04,72.9,68.4,0.601,642872.4,642872.4,28405,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816938,1699485.00
03/06/2017 11:15,2,2.301,ACTIVE,213.51,357.98,59.975,1488816903,"201051344000983","219011344069620",31.31,12.00,0,334.24,387.44,73.0,68.6,0.623,633988.9,633988.9,28602,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816939,1699486.00
03/06/2017 11:15,2,2.326,ACTIVE,213.74,357.98,59.996,1488816903,"201051344001158","219011344069620",30.93,11.00,0,334.24,388.04,72.9,68.4,0.610,620706.5,620706.5,28960,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816940,1699487.00
03/06/2017 11:15,2,2.307,ACTIVE,214.19,359.78,59.954,1488816903,"201051344000576","219011344069620",31.11,11.30,0,334.84,388.04,72.7,68.2,0.601,633869.0,633869.0,28476,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816941,1699488.00
03/06/2017 11:15,2,2.172,ACTIVE,211.93,347.76,59.986,1488816903,"274151322000087","219011344069620",30.59,19.00,0,333.33,372.41,67.3,63.0,0.451,834240.1,834240.1,28837,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488816942,1699489.00
03/06/2017 11:30,2,2.578,ACTIVE,214.64,349.26,60.002,1488817803,"201051344000645","219011344069620",30.87,13.30,0,336.04,394.35,80.7,75.9,0.371,633106.0,633106.0,28513,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817804,1699490.00
03/06/2017 11:30,2,2.424,ACTIVE,212.16,347.46,60.039,1488817803,"274151322000085","219011344069620",29.94,15.50,0,333.93,374.81,73.4,68.9,0.508,860444.5,860444.5,28540,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817805,1699491.00
03/06/2017 11:30,2,2.582,ACTIVE,214.41,350.17,60.012,1488817803,"201051344000633","219011344069620",31.11,11.00,0,333.93,391.94,81.4,76.7,0.389,619982.3,619982.3,29062,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817806,1699492.00
03/06/2017 11:30,2,2.568,ACTIVE,214.64,348.36,60.007,1488817803,"201051344000469","219011344069620",31.33,11.00,0,333.93,391.64,81.5,76.8,0.389,622762.1,622762.1,29024,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817807,1699493.00
03/06/2017 11:30,2,2.598,ACTIVE,213.29,346.26,60.018,1488817803,"201051344000646","219011344069620",31.17,12.30,0,333.63,390.74,82.0,77.2,0.384,617729.9,617729.9,28929,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817808,1699494.00
03/06/2017 11:30,2,2.525,ACTIVE,211.93,356.48,59.975,1488817803,"274151322000052","219011344069620",30.42,16.30,0,333.33,376.62,77.8,73.1,0.544,890387.3,890387.3,28303,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817808,1699495.00
03/06/2017 11:30,2,2.678,ACTIVE,213.96,347.76,60.012,1488817803,"201051344000585","219011344069620",31.05,13.00,0,318.61,390.74,84.2,79.4,0.389,627783.1,627783.1,29086,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817809,1699496.00
03/06/2017 11:30,2,2.613,ACTIVE,213.29,346.56,60.007,1488817803,"201051344001230","219011344069620",31.19,11.70,0,332.43,389.54,82.6,77.8,0.380,621528.1,621528.1,28793,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817810,1699497.00
03/06/2017 11:30,2,2.668,ACTIVE,214.41,347.76,60.002,1488817803,"201051344000582","219011344069620",30.69,12.00,0,334.84,391.34,83.0,78.2,0.371,611761.3,611761.3,29004,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817811,1699498.00
03/06/2017 11:30,2,2.678,ACTIVE,213.29,346.86,59.954,1488817803,"201051344000955","219011344069620",31.31,13.00,0,318.00,389.24,85.0,80.1,0.398,629879.9,629879.9,28890,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817812,1699499.00
03/06/2017 11:30,2,1.633,ACTIVE,212.16,450.56,60.002,1488817803,"274151322000094","219011344069620",41.93,16.70,0,409.68,472.80,69.2,64.9,0.482,730930.1,730930.1,29378,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817813,1699500.00
03/06/2017 11:30,2,2.695,ACTIVE,214.87,349.26,60.007,1488817803,"201051344000579","219011344069620",31.13,12.00,0,335.44,391.94,85.0,80.1,0.393,639925.0,639925.0,28850,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817815,1699501.00
03/06/2017 11:30,2,2.721,ACTIVE,213.51,346.26,60.034,1488817803,"201051344000890","219011344069620",31.15,13.00,0,320.41,390.14,85.8,80.9,0.384,623571.3,623571.3,29017,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817815,1699502.00
03/06/2017 11:30,2,2.711,ACTIVE,213.96,348.06,60.002,1488817803,"201051344000438","219011344069620",31.37,13.30,0,317.40,391.34,86.1,81.2,0.402,626487.7,626487.7,28977,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817816,1699503.00
03/06/2017 11:30,2,2.721,ACTIVE,213.96,351.67,59.996,1488817803,"201051344000417","219011344069620",20.34,12.00,0,334.24,373.61,56.1,52.2,0.468,603659.4,603659.4,29281,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817817,1699504.00
03/06/2017 11:30,2,2.584,ACTIVE,211.70,362.49,59.996,1488817803,"274151322000083","219011344069620",30.49,15.50,0,332.73,377.82,79.8,75.1,0.575,881412.6,881412.6,28358,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817818,1699505.00
03/06/2017 11:30,2,2.754,ACTIVE,212.61,352.27,59.981,1488817803,"274151322000076","219011344069620",30.93,16.70,0,334.84,378.72,86.2,81.3,0.331,939124.7,939124.7,28459,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817819,1699506.00
03/06/2017 11:30,2,2.727,ACTIVE,214.19,347.76,59.996,1488817803,"201051344000868","219011344069620",30.81,11.70,0,334.24,390.74,85.2,80.3,0.389,621453.9,621453.9,29052,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817820,1699507.00
03/06/2017 11:30,2,2.732,ACTIVE,211.93,345.66,59.991,1488817803,"274151322000095","219011344069620",31.05,16.00,0,333.03,377.82,85.9,81.0,0.327,930150.0,930150.0,28578,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817821,1699508.00
03/06/2017 11:30,2,2.758,ACTIVE,214.64,355.28,60.002,1488817803,"201051344000988","219011344069620",20.22,11.70,0,334.54,376.62,56.5,52.6,0.473,577741.8,577741.8,29091,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817822,1699509.00
03/06/2017 11:30,2,2.797,ACTIVE,213.51,345.36,59.954,1488817803,"201051344001025","219011344069620",30.81,14.00,0,317.70,390.74,87.3,82.3,0.398,625290.2,625290.2,29181,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817823,1699510.00
03/06/2017 11:30,2,2.713,ACTIVE,214.64,346.86,60.002,1488817803,"201051344000458","219011344069620",31.11,14.00,0,334.84,391.64,85.5,80.6,0.407,633009.8,633009.8,28669,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817824,1699511.00
03/06/2017 11:30,2,2.740,ACTIVE,215.32,349.56,60.002,1488817803,"201051344000853","219011344069620",30.87,12.70,0,336.34,397.05,85.7,80.8,0.398,633187.4,633187.4,28513,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817825,1699512.00
03/06/2017 11:30,2,2.752,ACTIVE,213.29,345.96,59.991,1488817803,"201051344000685","219011344069620",31.15,12.30,0,333.93,389.84,86.9,81.9,0.420,626580.9,626580.9,28856,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817826,1699513.00
03/06/2017 11:30,2,2.721,ACTIVE,213.96,347.46,59.986,1488817803,"201051344000917","219011344069620",31.15,13.00,0,333.93,390.74,85.9,81.0,0.393,622982.3,622982.3,28848,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817827,1699514.00
03/06/2017 11:30,2,2.713,ACTIVE,213.29,347.16,60.002,1488817803,"201051344001145","219011344069620",31.37,10.70,0,334.84,390.14,86.1,81.2,0.398,630912.2,630912.2,28687,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817827,1699515.00
03/06/2017 11:30,2,2.752,ACTIVE,213.96,347.46,59.965,1488817803,"201051344000651","219011344069620",31.31,13.30,0,318.61,390.44,87.4,82.4,0.398,619803.5,619803.5,29060,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817828,1699516.00
03/06/2017 11:30,2,2.547,ACTIVE,211.93,350.77,59.996,1488817803,"274151322000088","219011344069620",30.34,17.00,0,332.73,378.12,78.2,73.6,0.539,844340.5,844340.5,28583,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817829,1699517.00
03/06/2017 11:30,2,1.758,ACTIVE,212.83,434.63,59.996,1488817803,"274151322000068","219011344069620",40.61,19.50,0,410.88,467.39,72.2,67.8,0.491,731493.3,731493.3,29288,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817830,1699518.00
03/06/2017 11:30,2,2.775,ACTIVE,213.51,345.66,59.975,1488817803,"201051344001135","219011344069620",30.89,13.70,0,334.24,389.84,86.8,81.9,0.407,615881.8,615881.8,29081,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817831,1699519.00
03/06/2017 11:30,2,2.719,ACTIVE,213.74,351.07,59.996,1488817803,"201051344000594","219011344069620",31.55,11.70,0,333.03,390.44,86.9,82.0,0.393,634977.4,634977.4,28926,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817832,1699520.00
03/06/2017 11:30,2,2.787,ACTIVE,213.74,346.56,59.991,1488817803,"201051344001203","219011344069620",30.99,13.00,0,317.70,391.64,87.5,82.5,0.407,623990.9,623990.9,29120,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817833,1699521.00
03/06/2017 11:30,2,2.604,ACTIVE,211.93,359.48,59.996,1488817803,"274151322000054","219011344069620",29.82,17.50,0,333.03,379.32,78.6,73.9,0.544,862632.1,862632.1,28481,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817834,1699522.00
03/06/2017 11:30,2,2.730,ACTIVE,214.41,347.16,59.996,1488817803,"201051344000867","219011344069620",30.93,12.70,0,333.93,389.84,85.6,80.7,0.393,620723.6,620723.6,29086,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817835,1699523.00
03/06/2017 11:30,2,2.760,ACTIVE,213.74,346.56,60.012,1488817803,"201051344001093","219011344069620",31.01,12.30,0,334.24,390.44,86.7,81.7,0.389,622633.7,622633.7,28941,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817836,1699524.00
03/06/2017 11:30,2,2.693,ACTIVE,214.41,348.96,59.996,1488817803,"201051344000900","219011344069620",31.15,12.30,0,334.84,391.94,85.0,80.1,0.393,641128.1,641128.1,28424,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817837,1699525.00
03/06/2017 11:30,2,2.725,ACTIVE,214.87,348.66,59.996,1488817803,"201051344000648","219011344069620",30.81,11.70,0,335.14,393.15,85.1,80.2,0.389,630837.8,630837.8,28501,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817838,1699526.00
03/06/2017 11:30,2,2.723,ACTIVE,214.64,349.56,60.002,1488817803,"201051344000569","219011344069620",30.99,13.30,0,334.84,391.64,85.5,80.6,0.402,642889.2,642889.2,28406,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817838,1699527.00
03/06/2017 11:30,2,2.711,ACTIVE,214.87,349.56,59.996,1488817803,"201051344000983","219011344069620",31.09,13.30,0,334.24,391.64,85.4,80.5,0.415,634005.8,634005.8,28603,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817839,1699528.00
03/06/2017 11:30,2,2.730,ACTIVE,214.87,349.26,60.002,1488817803,"201051344001158","219011344069620",30.81,12.00,0,334.84,391.64,85.3,80.4,0.402,620723.3,620723.3,28961,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817840,1699529.00
03/06/2017 11:30,2,2.721,ACTIVE,215.09,350.17,60.012,1488817803,"201051344000576","219011344069620",30.71,13.00,0,336.34,395.55,84.6,79.7,0.389,633885.6,633885.6,28477,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817841,1699530.00
03/06/2017 11:30,2,2.561,ACTIVE,212.38,348.66,60.002,1488817803,"274151322000087","219011344069620",30.34,20.30,0,333.33,378.42,78.6,74.0,0.526,834255.6,834255.6,28838,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488817842,1699531.00
03/06/2017 11:45,2,1.984,ACTIVE,213.74,354.97,60.007,1488818703,"201051344000645","219011344069620",30.08,15.00,0,318.61,390.74,60.5,56.5,0.491,633126.0,633126.0,28514,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818705,1699532.00
03/06/2017 11:45,2,1.852,ACTIVE,211.48,348.06,59.959,1488818703,"274151322000085","219011344069620",29.26,17.80,0,329.43,378.42,54.9,51.0,0.371,860462.6,860462.6,28541,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818705,1699533.00
03/06/2017 11:45,2,1.959,ACTIVE,213.51,356.48,59.991,1488818703,"201051344000633","219011344069620",30.53,13.30,0,319.21,391.34,60.6,56.6,0.513,620002.3,620002.3,29063,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818706,1699534.00
03/06/2017 11:45,2,1.949,ACTIVE,213.74,356.18,60.012,1488818703,"201051344000469","219011344069620",30.69,12.70,0,317.40,390.74,60.6,56.5,0.517,622782.1,622782.1,29025,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818707,1699535.00
03/06/2017 11:45,2,1.998,ACTIVE,212.61,354.97,59.975,1488818703,"201051344000646","219011344069620",30.57,14.70,0,318.91,389.54,62.0,57.9,0.526,617749.8,617749.8,28930,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818708,1699536.00
03/06/2017 11:45,2,1.877,ACTIVE,211.48,347.16,59.970,1488818703,"274151322000052","219011344069620",30.16,19.00,0,327.92,378.42,57.3,53.4,0.389,890406.2,890406.2,28304,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818709,1699537.00
03/06/2017 11:45,2,2.020,ACTIVE,213.51,355.28,59.981,1488818703,"201051344000585","219011344069620",30.87,14.70,0,318.00,390.74,63.1,59.0,0.521,627803.4,627803.4,29087,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818710,1699538.00
03/06/2017 11:45,2,1.961,ACTIVE,212.83,353.17,59.949,1488818703,"201051344001230","219011344069620",30.83,13.30,0,318.00,389.24,61.2,57.2,0.504,621547.8,621547.8,28794,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818711,1699539.00
03/06/2017 11:45,2,2.004,ACTIVE,213.74,355.28,59.975,1488818703,"201051344000582","219011344069620",30.18,14.00,0,318.91,390.74,61.3,57.2,0.499,611781.1,611781.1,29005,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818712,1699540.00
03/06/2017 11:45,2,2.037,ACTIVE,212.83,354.07,59.970,1488818703,"201051344000955","219011344069620",30.34,15.50,0,317.40,388.94,62.6,58.5,0.521,629900.0,629900.0,28891,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818713,1699541.00
03/06/2017 11:45,2,1.234,ACTIVE,211.48,434.33,59.970,1488818703,"274151322000094","219011344069620",40.06,19.00,0,413.89,474.90,49.9,46.2,0.349,730946.7,730946.7,29379,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818714,1699542.00
03/06/2017 11:45,2,1.936,ACTIVE,213.74,354.97,59.970,1488818703,"201051344000579","219011344069620",31.13,13.30,0,318.30,391.64,61.1,57.0,0.508,639945.1,639945.1,28851,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818714,1699543.00
03/06/2017 11:45,2,2.020,ACTIVE,212.61,353.77,59.970,1488818703,"201051344000890","219011344069620",30.53,14.30,0,318.91,390.14,62.5,58.4,0.508,623591.4,623591.4,29018,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818715,1699544.00
03/06/2017 11:45,2,1.990,ACTIVE,213.06,354.97,59.949,1488818703,"201051344000438","219011344069620",30.87,15.30,0,318.91,391.04,62.3,58.2,0.513,626507.8,626507.8,28978,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818716,1699545.00
03/06/2017 11:45,2,2.016,ACTIVE,213.29,349.56,59.912,1488818703,"201051344000417","219011344069620",19.92,13.00,0,332.13,387.74,40.7,37.3,0.327,603672.3,603672.3,29282,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818717,1699546.00
03/06/2017 11:45,2,1.846,ACTIVE,211.25,348.36,59.965,1488818703,"274151322000083","219011344069620",29.98,18.00,0,327.32,379.02,56.0,52.1,0.398,881431.3,881431.3,28359,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818718,1699547.00
03/06/2017 11:45,2,1.947,ACTIVE,211.93,346.26,59.975,1488818703,"274151322000076","219011344069620",30.57,19.80,0,328.82,379.92,60.2,56.2,0.424,939144.9,939144.9,28460,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818719,1699548.00
03/06/2017 11:45,2,1.928,ACTIVE,213.06,353.77,59.975,1488818703,"201051344000868","219011344069620",30.47,13.00,0,317.40,389.84,59.5,55.6,0.482,621473.8,621473.8,29053,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818720,1699549.00
03/06/2017 11:45,2,1.924,ACTIVE,211.48,348.06,59.970,1488818703,"274151322000095","219011344069620",30.51,18.30,0,328.82,379.02,59.4,55.4,0.411,930170.0,930170.0,28579,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818721,1699550.00
03/06/2017 11:45,2,1.910,ACTIVE,213.29,351.07,59.965,1488818703,"201051344000988","219011344069620",20.22,12.30,0,333.63,389.84,39.2,35.9,0.323,577754.8,577754.8,29092,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818722,1699551.00
03/06/2017 11:45,2,2.010,ACTIVE,212.83,352.57,59.959,1488818703,"201051344001025","219011344069620",30.42,14.70,0,318.91,390.44,61.9,57.9,0.495,625310.3,625310.3,29182,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818722,1699552.00
03/06/2017 11:45,2,1.896,ACTIVE,213.51,353.77,60.002,1488818703,"201051344000458","219011344069620",30.85,15.50,0,318.61,391.34,59.3,55.3,0.495,633029.6,633029.6,28670,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818723,1699553.00
03/06/2017 11:45,2,1.926,ACTIVE,213.74,355.28,59.981,1488818703,"201051344000853","219011344069620",30.38,14.30,0,321.91,394.95,59.4,55.4,0.495,633207.2,633207.2,28514,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818724,1699554.00
03/06/2017 11:45,2,1.959,ACTIVE,213.06,354.37,59.975,1488818703,"201051344000685","219011344069620",30.71,14.30,0,318.30,390.14,61.0,57.0,0.526,626600.8,626600.8,28857,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818725,1699555.00
03/06/2017 11:45,2,1.939,ACTIVE,213.29,354.67,60.018,1488818703,"201051344000917","219011344069620",30.67,14.70,0,321.01,389.54,60.3,56.3,0.499,623002.0,623002.0,28849,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818726,1699556.00
03/06/2017 11:45,2,1.928,ACTIVE,213.06,353.77,59.970,1488818703,"201051344001145","219011344069620",30.91,12.70,0,320.41,389.54,60.3,56.3,0.495,630931.8,630931.8,28688,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818727,1699557.00
03/06/2017 11:45,2,1.982,ACTIVE,213.29,354.37,59.954,1488818703,"201051344000651","219011344069620",30.42,15.00,0,316.80,390.74,61.1,57.0,0.495,619823.5,619823.5,29061,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818728,1699558.00
03/06/2017 11:45,2,1.795,ACTIVE,211.48,350.17,59.965,1488818703,"274151322000088","219011344069620",29.36,19.00,0,328.52,378.12,53.4,49.6,0.354,844358.5,844358.5,28584,0,0,0,L,1151911521,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818729,1699559.00
03/06/2017 11:45,2,1.211,ACTIVE,211.93,431.92,59.975,1488818703,"274151322000068","219011344069620",40.59,22.30,0,408.18,470.99,49.6,46.0,0.323,731509.9,731509.9,29289,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818730,1699560.00
03/06/2017 11:45,2,1.967,ACTIVE,213.06,353.47,59.981,1488818703,"201051344001135","219011344069620",30.57,14.70,0,318.30,389.54,61.0,56.9,0.504,615901.6,615901.6,29082,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818731,1699561.00
03/06/2017 11:45,2,1.912,ACTIVE,212.61,353.17,59.975,1488818703,"201051344000594","219011344069620",30.97,13.00,0,317.40,391.94,60.0,56.0,0.482,634997.4,634997.4,28927,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818732,1699562.00
03/06/2017 11:45,2,1.965,ACTIVE,213.06,354.37,59.975,1488818703,"201051344001203","219011344069620",30.69,14.30,0,317.70,391.34,61.2,57.1,0.508,624010.9,624010.9,29121,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818733,1699563.00
03/06/2017 11:45,2,1.803,ACTIVE,211.48,350.47,59.954,1488818703,"274151322000054","219011344069620",29.42,19.80,0,329.43,379.32,53.7,49.9,0.367,862650.2,862650.2,28482,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818733,1699564.00
03/06/2017 11:45,2,1.930,ACTIVE,213.29,352.87,59.944,1488818703,"201051344000867","219011344069620",30.20,14.30,0,318.61,389.84,59.0,55.0,0.477,620743.3,620743.3,29087,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818734,1699565.00
03/06/2017 11:45,2,1.957,ACTIVE,213.29,355.28,59.975,1488818703,"201051344001093","219011344069620",30.65,13.70,0,320.11,389.54,60.8,56.7,0.477,622653.4,622653.4,28942,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818735,1699566.00
03/06/2017 11:45,2,1.869,ACTIVE,213.29,354.97,59.975,1488818703,"201051344000900","219011344069620",30.73,14.00,0,317.70,390.74,58.2,54.3,0.477,641147.7,641147.7,28425,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818736,1699567.00
03/06/2017 11:45,2,1.912,ACTIVE,213.51,353.77,59.991,1488818703,"201051344000648","219011344069620",30.30,13.30,0,317.40,391.34,58.6,54.7,0.482,630857.4,630857.4,28502,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818737,1699568.00
03/06/2017 11:45,2,1.904,ACTIVE,213.29,353.77,59.970,1488818703,"201051344000569","219011344069620",30.59,14.70,0,318.91,391.04,59.0,55.1,0.486,642908.9,642908.9,28407,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818738,1699569.00
03/06/2017 11:45,2,1.908,ACTIVE,213.29,353.77,59.954,1488818703,"201051344000983","219011344069620",30.55,14.70,0,317.70,391.04,59.0,55.1,0.499,634025.5,634025.5,28604,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818739,1699570.00
03/06/2017 11:45,2,1.920,ACTIVE,213.51,354.67,60.023,1488818703,"201051344001158","219011344069620",30.16,13.30,0,316.80,390.74,58.6,54.7,0.491,620742.9,620742.9,28962,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818740,1699571.00
03/06/2017 11:45,2,1.865,ACTIVE,213.96,355.58,59.975,1488818703,"201051344000576","219011344069620",30.79,14.00,0,318.91,393.75,58.2,54.2,0.482,633905.2,633905.2,28478,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818741,1699572.00
03/06/2017 11:45,2,1.791,ACTIVE,211.48,351.67,59.975,1488818703,"274151322000087","219011344069620",29.76,23.30,0,329.43,378.42,54.0,50.2,0.362,834273.6,834273.6,28839,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488818742,1699573.00
03/06/2017 12:00,2,2.467,ACTIVE,215.32,362.19,59.975,1488819603,"201051344000645","219011344069620",30.38,15.30,0,319.51,395.85,75.9,71.3,0.641,633141.0,633141.0,28515,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819604,1699574.00
03/06/2017 12:00,2,2.295,ACTIVE,212.83,351.97,59.959,1488819603,"274151322000085","219011344069620",29.72,17.80,0,333.33,377.52,69.0,64.7,0.473,860476.1,860476.1,28542,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819605,1699575.00
03/06/2017 12:00,2,2.420,ACTIVE,215.32,361.29,59.959,1488819603,"201051344000633","219011344069620",31.09,13.70,0,319.81,394.95,76.2,71.7,0.650,620017.4,620017.4,29064,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819606,1699576.00
03/06/2017 12:00,2,2.451,ACTIVE,215.32,361.59,59.970,1488819603,"201051344000469","219011344069620",30.71,13.00,0,318.91,394.65,76.2,71.6,0.641,622797.2,622797.2,29026,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819607,1699577.00
03/06/2017 12:00,2,2.482,ACTIVE,214.19,359.18,59.965,1488819603,"201051344000646","219011344069620",30.83,15.30,0,319.21,391.04,77.5,72.9,0.650,617765.2,617765.2,28931,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819608,1699578.00
03/06/2017 12:00,2,2.334,ACTIVE,211.93,363.09,59.959,1488819603,"274151322000052","219011344069620",30.59,18.70,0,333.63,379.32,72.3,67.8,0.504,890420.5,890420.5,28305,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819609,1699579.00
03/06/2017 12:00,2,2.539,ACTIVE,214.87,348.66,59.944,1488819603,"201051344000585","219011344069620",30.97,15.30,0,334.84,390.74,79.7,75.0,0.367,627819.2,627819.2,29088,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819610,1699580.00
