ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 12:00,2,2.453,ACTIVE,214.19,358.58,59.986,1488819603,"201051344001230","219011344069620",31.17,13.70,0,318.61,388.94,77.5,72.8,0.650,621563.1,621563.1,28795,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819610,1699581.00
03/06/2017 12:00,2,2.480,ACTIVE,215.09,359.48,59.965,1488819603,"201051344000582","219011344069620",30.87,14.30,0,318.30,391.94,77.5,72.9,0.623,611796.5,611796.5,29006,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819611,1699582.00
03/06/2017 12:00,2,2.518,ACTIVE,214.41,348.36,59.954,1488819603,"201051344000955","219011344069620",30.97,15.80,0,333.03,390.44,79.0,74.3,0.367,629915.8,629915.8,28892,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819612,1699583.00
03/06/2017 12:00,2,1.584,ACTIVE,212.38,440.64,59.965,1488819603,"274151322000094","219011344069620",40.26,18.70,0,403.97,466.79,64.3,60.1,0.433,730959.3,730959.3,29380,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819613,1699584.00
03/06/2017 12:00,2,2.441,ACTIVE,214.87,360.99,59.970,1488819603,"201051344000579","219011344069620",31.33,13.70,0,320.71,396.15,77.5,72.9,0.650,639960.5,639960.5,28852,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819614,1699585.00
03/06/2017 12:00,2,2.512,ACTIVE,214.19,347.46,59.949,1488819603,"201051344000890","219011344069620",31.19,14.70,0,332.13,390.44,79.3,74.6,0.349,623607.2,623607.2,29019,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819615,1699586.00
03/06/2017 12:00,2,2.506,ACTIVE,214.64,348.96,60.012,1488819603,"201051344000438","219011344069620",31.21,15.80,0,333.93,392.25,79.2,74.6,0.362,626523.5,626523.5,28979,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819616,1699587.00
03/06/2017 12:00,2,2.564,ACTIVE,214.64,352.27,59.959,1488819603,"201051344000417","219011344069620",19.88,13.30,0,333.03,374.81,51.6,47.9,0.429,603682.4,603682.4,29283,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819617,1699588.00
03/06/2017 12:00,2,2.338,ACTIVE,212.38,352.27,59.965,1488819603,"274151322000083","219011344069620",30.47,17.50,0,333.03,379.02,72.2,67.7,0.504,881445.4,881445.4,28360,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819618,1699589.00
03/06/2017 12:00,2,2.484,ACTIVE,213.06,349.56,59.965,1488819603,"274151322000076","219011344069620",30.87,19.80,0,327.02,380.22,77.7,73.1,0.548,939160.2,939160.2,28461,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819619,1699590.00
03/06/2017 12:00,2,2.451,ACTIVE,214.41,360.08,59.970,1488819603,"201051344000868","219011344069620",30.95,13.00,0,317.70,391.34,76.8,72.3,0.628,621489.0,621489.0,29054,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819619,1699591.00
03/06/2017 12:00,2,2.477,ACTIVE,212.38,349.56,59.959,1488819603,"274151322000095","219011344069620",30.79,18.30,0,330.63,378.72,77.2,72.6,0.517,930185.1,930185.1,28580,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819620,1699592.00
03/06/2017 12:00,2,2.521,ACTIVE,214.87,355.88,59.970,1488819603,"201051344000988","219011344069620",19.98,12.70,0,334.84,379.62,51.1,47.4,0.424,577764.7,577764.7,29093,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819621,1699593.00
03/06/2017 12:00,2,2.549,ACTIVE,214.64,348.06,59.954,1488819603,"201051344001025","219011344069620",31.03,14.70,0,332.73,391.64,80.1,75.4,0.362,625326.1,625326.1,29183,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819622,1699594.00
03/06/2017 12:00,2,2.479,ACTIVE,214.87,361.29,59.938,1488819603,"201051344000458","219011344069620",30.71,15.80,0,316.80,395.85,77.2,72.5,0.645,633044.8,633044.8,28671,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819623,1699595.00
03/06/2017 12:00,2,2.475,ACTIVE,215.54,365.19,59.975,1488819603,"201051344000853","219011344069620",30.93,14.70,0,323.11,397.96,77.6,73.0,0.663,633222.5,633222.5,28515,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819624,1699596.00
03/06/2017 12:00,2,2.529,ACTIVE,214.64,349.26,59.917,1488819603,"201051344000685","219011344069620",30.95,14.30,0,332.43,390.74,79.3,74.6,0.380,626616.4,626616.4,28858,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819625,1699597.00
03/06/2017 12:00,2,2.549,ACTIVE,215.09,359.18,59.970,1488819603,"201051344000917","219011344069620",30.45,14.70,0,318.91,391.04,78.7,74.0,0.658,623017.4,623017.4,28850,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819626,1699598.00
03/06/2017 12:00,2,2.529,ACTIVE,214.64,348.66,59.975,1488819603,"201051344001145","219011344069620",30.83,13.30,0,333.93,391.04,79.0,74.3,0.358,630947.3,630947.3,28689,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819627,1699599.00
03/06/2017 12:00,2,2.557,ACTIVE,215.09,348.36,59.981,1488819603,"201051344000651","219011344069620",30.85,15.80,0,334.84,396.15,79.9,75.2,0.358,619839.2,619839.2,29062,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819628,1699600.00
03/06/2017 12:00,2,2.322,ACTIVE,211.93,355.58,59.970,1488819603,"274151322000088","219011344069620",29.94,19.00,0,332.13,377.52,70.4,66.0,0.468,844372.2,844372.2,28585,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819629,1699601.00
03/06/2017 12:00,2,1.541,ACTIVE,213.74,452.66,59.965,1488819603,"274151322000068","219011344069620",41.47,21.50,0,335.44,466.19,65.0,60.9,0.446,731522.6,731522.6,29290,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819630,1699602.00
03/06/2017 12:00,2,2.521,ACTIVE,214.64,348.06,59.944,1488819603,"201051344001135","219011344069620",31.23,15.50,0,333.33,390.14,79.8,75.1,0.362,615917.3,615917.3,29083,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819630,1699603.00
03/06/2017 12:00,2,2.541,ACTIVE,214.41,360.99,59.981,1488819603,"201051344000594","219011344069620",30.69,13.00,0,318.61,391.94,79.0,74.3,0.645,635012.8,635012.8,28928,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819631,1699604.00
03/06/2017 12:00,2,2.594,ACTIVE,215.09,348.36,59.970,1488819603,"201051344001203","219011344069620",30.73,14.70,0,333.93,391.94,80.7,75.9,0.371,624026.6,624026.6,29122,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819632,1699605.00
03/06/2017 12:00,2,2.371,ACTIVE,212.61,356.78,59.949,1488819603,"274151322000054","219011344069620",29.72,19.80,0,332.73,378.42,71.4,67.0,0.486,862664.0,862664.0,28483,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819633,1699606.00
03/06/2017 12:00,2,2.500,ACTIVE,215.09,360.38,59.981,1488819603,"201051344000867","219011344069620",30.93,14.30,0,319.21,390.74,78.4,73.7,0.632,620758.5,620758.5,29088,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819634,1699607.00
03/06/2017 12:00,2,2.547,ACTIVE,214.87,349.86,59.954,1488819603,"201051344001093","219011344069620",31.11,14.70,0,333.63,391.34,80.3,75.6,0.354,622669.1,622669.1,28943,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819635,1699608.00
03/06/2017 12:00,2,2.514,ACTIVE,214.87,362.79,59.975,1488819603,"201051344000900","219011344069620",30.61,14.30,0,317.40,395.55,78.0,73.4,0.641,641162.8,641162.8,28426,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819636,1699609.00
03/06/2017 12:00,2,2.469,ACTIVE,215.32,361.89,59.954,1488819603,"201051344000648","219011344069620",31.19,13.70,0,319.21,395.25,78.1,73.5,0.636,630872.5,630872.5,28503,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819637,1699610.00
03/06/2017 12:00,2,2.506,ACTIVE,215.32,362.49,59.975,1488819603,"201051344000569","219011344069620",30.99,15.00,0,320.71,394.95,78.7,74.0,0.645,642924.2,642924.2,28408,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819638,1699611.00
03/06/2017 12:00,2,2.523,ACTIVE,215.54,362.49,59.965,1488819603,"201051344000983","219011344069620",30.89,15.00,0,319.81,394.35,79.0,74.3,0.667,634040.8,634040.8,28605,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819639,1699612.00
03/06/2017 12:00,2,2.516,ACTIVE,215.54,362.19,59.981,1488819603,"201051344001158","219011344069620",30.83,13.30,0,319.21,396.15,78.5,73.8,0.645,620758.1,620758.1,28963,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819640,1699613.00
03/06/2017 12:00,2,2.498,ACTIVE,215.77,364.89,59.981,1488819603,"201051344000576","219011344069620",30.93,14.30,0,320.41,396.75,78.3,73.7,0.614,633920.3,633920.3,28479,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819641,1699614.00
03/06/2017 12:00,2,2.379,ACTIVE,212.83,358.58,59.975,1488819603,"274151322000087","219011344069620",30.16,23.30,0,333.33,377.82,72.6,68.1,0.486,834287.6,834287.6,28840,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488819642,1699615.00
03/06/2017 12:15,2,2.580,ACTIVE,215.77,349.56,59.981,1488820503,"201051344000645","219011344069620",30.45,17.30,0,320.41,397.66,79.6,74.9,0.358,633160.2,633160.2,28516,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820504,1699616.00
03/06/2017 12:15,2,2.404,ACTIVE,213.29,349.26,59.986,1488820503,"274151322000085","219011344069620",29.48,18.70,0,326.12,379.62,71.8,67.4,0.486,860493.4,860493.4,28543,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820505,1699617.00
03/06/2017 12:15,2,2.572,ACTIVE,215.54,350.77,59.970,1488820503,"201051344000633","219011344069620",30.63,15.30,0,320.71,397.35,79.8,75.1,0.380,620036.6,620036.6,29065,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820506,1699618.00
03/06/2017 12:15,2,2.586,ACTIVE,215.77,349.86,59.991,1488820503,"201051344000469","219011344069620",30.45,14.70,0,319.21,396.75,79.8,75.0,0.380,622816.4,622816.4,29027,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820507,1699619.00
03/06/2017 12:15,2,2.582,ACTIVE,214.64,348.66,60.034,1488820503,"201051344000646","219011344069620",30.55,17.30,0,317.40,391.34,79.9,75.2,0.371,617784.5,617784.5,28932,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820508,1699620.00
03/06/2017 12:15,2,2.477,ACTIVE,213.06,350.17,59.981,1488820503,"274151322000052","219011344069620",30.08,19.80,0,327.32,379.62,75.4,70.9,0.526,890438.7,890438.7,28306,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820509,1699621.00
03/06/2017 12:15,2,2.645,ACTIVE,215.32,349.26,59.996,1488820503,"201051344000585","219011344069620",30.55,16.70,0,327.92,372.41,81.9,77.1,0.376,627839.0,627839.0,29089,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820510,1699622.00
03/06/2017 12:15,2,2.533,ACTIVE,214.64,346.56,59.944,1488820503,"201051344001230","219011344069620",31.11,15.00,0,318.91,390.44,79.8,75.1,0.362,621582.4,621582.4,28796,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820511,1699623.00
03/06/2017 12:15,2,2.568,ACTIVE,215.54,348.96,59.970,1488820503,"201051344000582","219011344069620",30.69,16.70,0,318.61,393.15,79.9,75.2,0.354,611815.8,611815.8,29007,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820512,1699624.00
03/06/2017 12:15,2,2.568,ACTIVE,214.64,348.66,59.981,1488820503,"201051344000955","219011344069620",31.25,18.30,0,328.22,370.90,81.3,76.6,0.367,629935.4,629935.4,28893,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820512,1699625.00
03/06/2017 12:15,2,1.623,ACTIVE,213.29,434.02,59.981,1488820503,"274151322000094","219011344069620",40.49,19.50,0,406.67,470.39,66.5,62.3,0.460,730975.3,730975.3,29381,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820513,1699626.00
03/06/2017 12:15,2,2.592,ACTIVE,215.77,349.26,59.981,1488820503,"201051344000579","219011344069620",30.79,15.30,0,331.53,397.35,80.9,76.2,0.371,639980.0,639980.0,28853,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820514,1699627.00
03/06/2017 12:15,2,2.629,ACTIVE,214.64,347.76,59.959,1488820503,"201051344000890","219011344069620",30.53,16.30,0,328.52,371.81,81.3,76.5,0.371,623626.8,623626.8,29020,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820515,1699628.00
03/06/2017 12:15,2,2.562,ACTIVE,215.09,347.76,59.970,1488820503,"201051344000438","219011344069620",31.33,17.00,0,329.73,372.41,81.4,76.6,0.376,626543.2,626543.2,28980,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820517,1699629.00
03/06/2017 12:15,2,2.621,ACTIVE,215.09,352.57,59.981,1488820503,"201051344000417","219011344069620",19.90,14.30,0,324.92,379.62,52.8,49.0,0.446,603695.0,603695.0,29284,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820517,1699630.00
03/06/2017 12:15,2,2.424,ACTIVE,213.06,364.89,59.975,1488820503,"274151322000083","219011344069620",30.47,18.70,0,327.62,379.62,74.9,70.3,0.530,881463.5,881463.5,28361,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820518,1699631.00
03/06/2017 12:15,2,2.578,ACTIVE,213.74,347.16,59.949,1488820503,"274151322000076","219011344069620",30.89,22.80,0,332.73,379.92,80.6,75.9,0.309,939179.7,939179.7,28462,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820519,1699632.00
03/06/2017 12:15,2,2.559,ACTIVE,215.09,348.36,59.986,1488820503,"201051344000868","219011344069620",30.79,15.00,0,319.51,392.25,79.7,75.0,0.362,621508.2,621508.2,29055,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820520,1699633.00
03/06/2017 12:15,2,2.545,ACTIVE,212.83,344.15,59.981,1488820503,"274151322000095","219011344069620",30.97,21.00,0,329.43,380.52,79.8,75.1,0.296,930204.4,930204.4,28581,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820521,1699634.00
03/06/2017 12:15,2,2.592,ACTIVE,215.32,354.97,59.975,1488820503,"201051344000988","219011344069620",20.06,13.70,0,324.92,381.73,52.6,48.9,0.442,577777.2,577777.2,29094,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820522,1699635.00
03/06/2017 12:15,2,2.619,ACTIVE,215.09,346.26,59.996,1488820503,"201051344001025","219011344069620",30.71,17.50,0,329.73,372.41,81.5,76.7,0.367,625345.9,625345.9,29184,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820523,1699636.00
03/06/2017 12:15,2,2.514,ACTIVE,215.54,348.36,59.986,1488820503,"201051344000458","219011344069620",31.19,17.50,0,320.11,396.75,79.3,74.7,0.376,633064.0,633064.0,28672,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820524,1699637.00
03/06/2017 12:15,2,2.547,ACTIVE,216.22,350.17,59.975,1488820503,"201051344000853","219011344069620",30.95,16.70,0,322.81,397.96,79.8,75.1,0.371,633241.8,633241.8,28516,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820525,1699638.00
03/06/2017 12:15,2,2.564,ACTIVE,215.09,348.66,59.954,1488820503,"201051344000685","219011344069620",30.99,16.00,0,330.93,372.11,80.6,75.8,0.380,626635.9,626635.9,28859,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820526,1699639.00
03/06/2017 12:15,2,2.566,ACTIVE,215.32,347.46,60.034,1488820503,"201051344000917","219011344069620",30.75,16.70,0,320.11,391.94,80.0,75.2,0.371,623036.8,623036.8,28851,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820526,1699640.00
03/06/2017 12:15,2,2.547,ACTIVE,214.87,348.06,59.981,1488820503,"201051344001145","219011344069620",31.05,15.00,0,318.00,391.64,80.1,75.4,0.367,630966.7,630966.7,28690,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820527,1699641.00
03/06/2017 12:15,2,2.625,ACTIVE,215.32,348.36,59.981,1488820503,"201051344000651","219011344069620",30.34,17.80,0,329.13,372.41,80.7,76.0,0.362,619858.7,619858.7,29063,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820528,1699642.00
03/06/2017 12:15,2,2.387,ACTIVE,213.06,363.99,59.996,1488820503,"274151322000088","219011344069620",29.80,19.80,0,327.02,379.92,72.0,67.6,0.491,844389.6,844389.6,28586,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820529,1699643.00
03/06/2017 12:15,2,1.590,ACTIVE,214.19,439.74,59.981,1488820503,"274151322000068","219011344069620",41.17,22.50,0,411.18,473.40,66.3,62.1,0.464,731538.6,731538.6,29291,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820530,1699644.00
03/06/2017 12:15,2,2.574,ACTIVE,215.09,346.86,59.970,1488820503,"201051344001135","219011344069620",30.87,16.70,0,329.43,371.21,80.5,75.8,0.376,615936.7,615936.7,29084,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820531,1699645.00
03/06/2017 12:15,2,2.553,ACTIVE,214.64,348.96,59.981,1488820503,"201051344000594","219011344069620",31.15,15.30,0,328.52,392.25,80.6,75.9,0.354,635032.3,635032.3,28929,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820532,1699646.00
03/06/2017 12:15,2,2.617,ACTIVE,215.32,348.06,59.928,1488820503,"201051344001203","219011344069620",30.57,17.30,0,328.22,373.01,81.1,76.4,0.376,624046.3,624046.3,29123,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820533,1699647.00
03/06/2017 12:15,2,2.414,ACTIVE,213.29,354.07,59.965,1488820503,"274151322000054","219011344069620",29.54,20.70,0,326.12,380.22,72.2,67.7,0.486,862681.4,862681.4,28484,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820534,1699648.00
03/06/2017 12:15,2,2.549,ACTIVE,215.32,347.76,59.975,1488820503,"201051344000867","219011344069620",30.77,16.00,0,319.81,391.94,79.5,74.8,0.362,620777.8,620777.8,29089,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820535,1699649.00
03/06/2017 12:15,2,2.586,ACTIVE,215.32,348.66,59.933,1488820503,"201051344001093","219011344069620",30.69,16.00,0,319.21,391.04,80.4,75.7,0.358,622688.5,622688.5,28944,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820536,1699650.00
03/06/2017 12:15,2,2.555,ACTIVE,215.32,348.66,59.965,1488820503,"201051344000900","219011344069620",30.63,15.80,0,318.61,397.35,79.3,74.6,0.367,641181.9,641181.9,28427,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820537,1699651.00
03/06/2017 12:15,2,2.543,ACTIVE,215.32,348.36,59.965,1488820503,"201051344000648","219011344069620",30.79,15.30,0,318.30,396.45,79.3,74.6,0.362,630891.7,630891.7,28504,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820538,1699652.00
03/06/2017 12:15,2,2.574,ACTIVE,215.54,349.26,59.970,1488820503,"201051344000569","219011344069620",30.57,17.30,0,320.71,396.15,79.7,75.0,0.367,642943.4,642943.4,28409,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820539,1699653.00
03/06/2017 12:15,2,2.561,ACTIVE,215.54,348.96,59.975,1488820503,"201051344000983","219011344069620",30.85,16.70,0,318.61,395.55,80.0,75.3,0.376,634060.0,634060.0,28606,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820540,1699654.00
03/06/2017 12:15,2,2.547,ACTIVE,215.54,348.96,59.975,1488820503,"201051344001158","219011344069620",30.81,15.50,0,320.11,397.66,79.5,74.8,0.371,620777.3,620777.3,28964,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820541,1699655.00
03/06/2017 12:15,2,2.553,ACTIVE,216.00,350.47,59.970,1488820503,"201051344000576","219011344069620",30.61,16.00,0,319.21,397.96,79.1,74.5,0.362,633939.4,633939.4,28480,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820541,1699656.00
03/06/2017 12:15,2,2.398,ACTIVE,213.51,353.77,59.959,1488820503,"274151322000087","219011344069620",30.06,25.00,0,325.22,379.62,73.0,68.5,0.482,834305.1,834305.1,28841,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488820542,1699657.00
03/06/2017 12:30,2,2.820,ACTIVE,215.54,349.26,59.996,1488821403,"201051344000645","219011344069620",30.53,18.30,0,320.71,396.45,87.3,82.3,0.398,633179.5,633179.5,28517,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821404,1699658.00
03/06/2017 12:30,2,2.627,ACTIVE,213.06,357.98,59.965,1488821403,"274151322000085","219011344069620",29.44,19.80,0,329.43,379.92,78.4,73.7,0.548,860510.9,860510.9,28544,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821405,1699659.00
03/06/2017 12:30,2,2.820,ACTIVE,215.32,351.37,59.954,1488821403,"201051344000633","219011344069620",30.59,16.00,0,318.30,395.85,87.4,82.4,0.411,620056.0,620056.0,29066,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821406,1699660.00
03/06/2017 12:30,2,2.805,ACTIVE,215.54,349.56,59.944,1488821403,"201051344000469","219011344069620",30.69,15.80,0,318.91,396.45,87.2,82.3,0.398,622835.8,622835.8,29028,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821407,1699661.00
03/06/2017 12:30,2,2.809,ACTIVE,214.64,349.26,59.949,1488821403,"201051344000646","219011344069620",30.38,17.80,0,334.24,369.70,86.4,81.5,0.398,617804.0,617804.0,28933,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821408,1699662.00
03/06/2017 12:30,2,2.691,ACTIVE,212.61,343.25,59.949,1488821403,"274151322000052","219011344069620",30.28,22.30,0,329.73,380.22,82.6,77.8,0.305,890457.0,890457.0,28307,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821409,1699663.00
03/06/2017 12:30,2,2.869,ACTIVE,215.32,349.26,59.981,1488821403,"201051344000585","219011344069620",30.43,17.50,0,334.24,369.40,88.4,83.4,0.411,627858.8,627858.8,29090,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821410,1699664.00
03/06/2017 12:30,2,2.760,ACTIVE,214.87,347.16,59.959,1488821403,"201051344001230","219011344069620",30.89,16.00,0,334.24,369.10,86.3,81.4,0.398,621601.8,621601.8,28797,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821411,1699665.00
03/06/2017 12:30,2,2.766,ACTIVE,215.54,349.26,59.981,1488821403,"201051344000582","219011344069620",30.85,16.70,0,318.30,391.64,86.5,81.5,0.393,611835.2,611835.2,29008,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821412,1699666.00
03/06/2017 12:30,2,2.799,ACTIVE,214.64,348.06,59.949,1488821403,"201051344000955","219011344069620",31.05,19.00,0,333.63,369.10,88.0,83.1,0.415,629955.2,629955.2,28894,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821413,1699667.00
03/06/2017 12:30,2,1.689,ACTIVE,213.06,446.35,59.954,1488821403,"274151322000094","219011344069620",41.75,20.30,0,406.67,470.99,73.0,68.5,0.517,730991.4,730991.4,29382,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821413,1699668.00
03/06/2017 12:30,2,2.832,ACTIVE,215.54,349.26,59.965,1488821403,"201051344000579","219011344069620",31.01,16.30,0,334.84,371.21,89.0,84.0,0.411,639999.7,639999.7,28854,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821414,1699669.00
03/06/2017 12:30,2,2.834,ACTIVE,214.64,347.46,59.965,1488821403,"201051344000890","219011344069620",30.75,17.50,0,333.93,369.70,88.4,83.4,0.398,623646.6,623646.6,29021,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821415,1699670.00
03/06/2017 12:30,2,2.826,ACTIVE,215.32,348.96,59.970,1488821403,"201051344000438","219011344069620",30.85,18.70,0,333.63,370.00,88.3,83.4,0.407,626563.0,626563.0,28981,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821416,1699671.00
03/06/2017 12:30,2,2.812,ACTIVE,215.09,353.77,59.970,1488821403,"201051344000417","219011344069620",20.12,15.00,0,334.24,376.62,57.3,53.4,0.482,603707.7,603707.7,29285,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821417,1699672.00
03/06/2017 12:30,2,2.695,ACTIVE,212.83,348.96,59.959,1488821403,"274151322000083","219011344069620",30.18,22.00,0,327.32,379.92,82.5,77.7,0.318,881481.7,881481.7,28362,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821418,1699673.00
03/06/2017 12:30,2,2.842,ACTIVE,213.74,345.66,59.949,1488821403,"274151322000076","219011344069620",30.79,24.50,0,335.14,363.39,88.6,83.6,0.340,939199.3,939199.3,28463,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821419,1699674.00
03/06/2017 12:30,2,2.857,ACTIVE,214.87,348.96,59.970,1488821403,"201051344000868","219011344069620",30.40,15.80,0,316.50,391.64,87.9,82.9,0.402,621527.6,621527.6,29056,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821420,1699675.00
03/06/2017 12:30,2,2.836,ACTIVE,213.06,342.35,59.981,1488821403,"274151322000095","219011344069620",30.63,23.00,0,329.43,379.32,88.0,83.0,0.327,930223.9,930223.9,28582,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821421,1699676.00
03/06/2017 12:30,2,2.893,ACTIVE,215.54,356.48,59.965,1488821403,"201051344000988","219011344069620",19.86,14.00,0,335.14,379.92,58.1,54.2,0.486,577789.9,577789.9,29095,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821422,1699677.00
03/06/2017 12:30,2,2.869,ACTIVE,215.32,348.66,59.965,1488821403,"201051344001025","219011344069620",30.59,17.80,0,334.54,370.00,88.8,83.8,0.402,625365.7,625365.7,29185,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821422,1699678.00
03/06/2017 12:30,2,2.814,ACTIVE,215.54,349.26,59.970,1488821403,"201051344000458","219011344069620",30.97,19.00,0,318.91,395.85,88.3,83.3,0.420,633083.4,633083.4,28673,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821423,1699679.00
03/06/2017 12:30,2,2.869,ACTIVE,216.00,350.77,59.959,1488821403,"201051344000853","219011344069620",30.47,17.00,0,325.22,398.56,88.6,83.6,0.411,633261.2,633261.2,28517,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821424,1699680.00
03/06/2017 12:30,2,2.830,ACTIVE,215.09,349.56,59.981,1488821403,"201051344000685","219011344069620",30.71,16.30,0,333.03,369.10,88.1,83.1,0.415,626655.6,626655.6,28860,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821425,1699681.00
03/06/2017 12:30,2,2.824,ACTIVE,215.54,348.66,59.970,1488821403,"201051344000917","219011344069620",30.49,18.00,0,333.33,369.70,87.2,82.3,0.407,623056.3,623056.3,28852,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821426,1699682.00
03/06/2017 12:30,2,2.791,ACTIVE,215.09,347.46,59.970,1488821403,"201051344001145","219011344069620",30.95,15.30,0,334.84,369.10,87.5,82.5,0.402,630986.3,630986.3,28691,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821427,1699683.00
03/06/2017 12:30,2,2.854,ACTIVE,215.54,349.26,59.965,1488821403,"201051344000651","219011344069620",30.69,18.00,0,333.33,369.70,88.7,83.7,0.402,619878.4,619878.4,29064,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821428,1699684.00
03/06/2017 12:30,2,2.664,ACTIVE,212.83,345.66,59.954,1488821403,"274151322000088","219011344069620",29.76,21.50,0,329.43,380.22,80.3,75.5,0.301,844407.2,844407.2,28587,0,0,0,L,1151911521,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821429,1699685.00
03/06/2017 12:30,2,1.801,ACTIVE,213.96,437.63,59.959,1488821403,"274151322000068","219011344069620",40.79,23.30,0,400.36,470.69,74.9,70.3,0.504,731554.9,731554.9,29292,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821430,1699686.00
03/06/2017 12:30,2,2.844,ACTIVE,215.32,348.06,59.965,1488821403,"201051344001135","219011344069620",30.75,17.80,0,334.84,369.10,88.7,83.7,0.411,615956.4,615956.4,29085,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821431,1699687.00
03/06/2017 12:30,2,2.906,ACTIVE,214.41,348.66,59.954,1488821403,"201051344000594","219011344069620",30.63,16.00,0,333.93,370.60,90.2,85.1,0.402,635052.1,635052.1,28930,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821431,1699688.00
03/06/2017 12:30,2,2.883,ACTIVE,215.54,348.36,59.965,1488821403,"201051344001203","219011344069620",30.63,17.80,0,334.54,370.00,89.5,84.4,0.424,624066.1,624066.1,29124,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821432,1699689.00
03/06/2017 12:30,2,2.707,ACTIVE,213.29,346.86,59.965,1488821403,"274151322000054","219011344069620",29.46,22.30,0,328.82,381.12,80.7,76.0,0.301,862699.0,862699.0,28485,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821433,1699690.00
03/06/2017 12:30,2,2.865,ACTIVE,215.09,347.76,59.970,1488821403,"201051344000867","219011344069620",30.79,17.30,0,319.81,391.34,89.4,84.3,0.398,620797.2,620797.2,29090,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821434,1699691.00
03/06/2017 12:30,2,2.846,ACTIVE,215.54,348.96,59.975,1488821403,"201051344001093","219011344069620",30.79,17.00,0,333.93,369.10,88.8,83.8,0.398,622708.2,622708.2,28945,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821435,1699692.00
03/06/2017 12:30,2,2.875,ACTIVE,215.32,350.17,59.965,1488821403,"201051344000900","219011344069620",30.75,16.70,0,317.40,394.95,89.6,84.5,0.415,641201.3,641201.3,28428,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821436,1699693.00
03/06/2017 12:30,2,2.891,ACTIVE,215.54,348.96,59.965,1488821403,"201051344000648","219011344069620",30.61,16.30,0,317.40,394.95,89.6,84.6,0.415,630911.0,630911.0,28505,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821437,1699694.00
03/06/2017 12:30,2,2.916,ACTIVE,215.54,349.86,59.965,1488821403,"201051344000569","219011344069620",30.49,17.50,0,316.20,394.95,90.0,85.0,0.420,642962.8,642962.8,28410,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821438,1699695.00
03/06/2017 12:30,2,2.920,ACTIVE,215.77,350.17,59.933,1488821403,"201051344000983","219011344069620",30.65,18.00,0,319.81,394.95,90.7,85.6,0.415,634079.6,634079.6,28607,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821439,1699696.00
03/06/2017 12:30,2,2.902,ACTIVE,215.77,351.07,59.970,1488821403,"201051344001158","219011344069620",30.63,16.30,0,319.21,396.45,90.1,85.0,0.424,620796.7,620796.7,28965,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821440,1699697.00
03/06/2017 12:30,2,2.887,ACTIVE,216.00,351.37,59.959,1488821403,"201051344000576","219011344069620",30.69,17.00,0,318.61,398.26,89.7,84.7,0.420,633958.7,633958.7,28481,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821441,1699698.00
03/06/2017 12:30,2,2.723,ACTIVE,213.29,344.45,59.965,1488821403,"274151322000087","219011344069620",30.02,27.00,0,329.43,378.42,82.7,77.9,0.292,834322.9,834322.9,28842,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488821442,1699699.00
03/06/2017 12:45,2,2.262,ACTIVE,214.64,358.28,59.965,1488822303,"201051344000645","219011344069620",30.12,18.30,0,318.91,391.64,69.0,64.7,0.566,633202.7,633202.7,28518,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822304,1699700.00
03/06/2017 12:45,2,2.117,ACTIVE,212.83,347.46,59.975,1488822303,"274151322000085","219011344069620",29.26,21.50,0,329.13,379.32,62.7,58.6,0.433,860531.7,860531.7,28545,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822305,1699701.00
03/06/2017 12:45,2,2.250,ACTIVE,214.64,359.18,59.975,1488822303,"201051344000633","219011344069620",30.51,16.00,0,318.61,394.95,69.6,65.2,0.588,620079.2,620079.2,29067,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822306,1699702.00
03/06/2017 12:45,2,2.242,ACTIVE,214.87,359.18,59.996,1488822303,"201051344000469","219011344069620",30.61,15.80,0,318.61,391.64,69.5,65.2,0.575,622858.9,622858.9,29029,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822307,1699703.00
03/06/2017 12:45,2,2.295,ACTIVE,213.74,358.28,59.965,1488822303,"201051344000646","219011344069620",30.40,17.80,0,319.51,391.34,70.6,66.2,0.592,617826.7,617826.7,28934,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822308,1699704.00
03/06/2017 12:45,2,2.160,ACTIVE,212.38,361.29,59.965,1488822303,"274151322000052","219011344069620",30.10,23.00,0,329.73,378.42,65.8,61.6,0.464,890478.8,890478.8,28308,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822308,1699705.00
03/06/2017 12:45,2,2.377,ACTIVE,215.09,359.18,60.018,1488822303,"201051344000585","219011344069620",30.12,17.80,0,319.81,395.55,72.5,68.0,0.592,627882.1,627882.1,29091,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822309,1699706.00
03/06/2017 12:45,2,2.295,ACTIVE,214.19,357.08,59.891,1488822303,"201051344001230","219011344069620",30.45,15.80,0,320.11,389.84,70.8,66.4,0.579,621624.6,621624.6,28798,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822310,1699707.00
03/06/2017 12:45,2,2.312,ACTIVE,215.32,360.08,59.933,1488822303,"201051344000582","219011344069620",30.14,16.70,0,318.91,395.55,70.6,66.2,0.570,611857.9,611857.9,29009,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822311,1699708.00
03/06/2017 12:45,2,2.318,ACTIVE,213.96,357.98,59.981,1488822303,"201051344000955","219011344069620",30.63,19.00,0,317.10,391.04,72.0,67.6,0.601,629978.2,629978.2,28895,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822312,1699709.00
03/06/2017 12:45,2,1.406,ACTIVE,212.61,437.03,59.975,1488822303,"274151322000094","219011344069620",40.85,22.30,0,406.37,468.89,58.2,54.3,0.402,731010.8,731010.8,29383,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822313,1699710.00
03/06/2017 12:45,2,2.270,ACTIVE,214.64,357.68,59.970,1488822303,"201051344000579","219011344069620",30.91,15.80,0,320.71,394.95,71.1,66.7,0.597,640023.1,640023.1,28855,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822314,1699711.00
03/06/2017 12:45,2,2.344,ACTIVE,213.96,358.58,59.965,1488822303,"201051344000890","219011344069620",30.49,17.30,0,318.00,391.04,72.3,67.9,0.579,623669.7,623669.7,29022,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822315,1699712.00
03/06/2017 12:45,2,2.293,ACTIVE,214.64,359.78,59.896,1488822303,"201051344000438","219011344069620",31.01,18.30,0,317.10,392.55,72.0,67.6,0.597,626586.1,626586.1,28982,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822316,1699713.00
03/06/2017 12:45,2,2.320,ACTIVE,214.64,354.07,59.975,1488822303,"201051344000417","219011344069620",20.00,15.50,0,319.51,390.74,47.0,43.4,0.384,603722.5,603722.5,29286,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822317,1699714.00
03/06/2017 12:45,2,2.168,ACTIVE,212.61,351.37,59.938,1488822303,"274151322000083","219011344069620",30.06,21.80,0,329.43,378.12,65.9,61.7,0.468,881503.4,881503.4,28363,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822318,1699715.00
03/06/2017 12:45,2,2.297,ACTIVE,213.29,363.69,60.002,1488822303,"274151322000076","219011344069620",30.40,24.30,0,329.73,379.32,70.8,66.4,0.499,939222.6,939222.6,28464,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822319,1699716.00
03/06/2017 12:45,2,2.291,ACTIVE,214.41,357.98,59.965,1488822303,"201051344000868","219011344069620",30.22,15.80,0,316.20,390.74,70.2,65.8,0.570,621550.7,621550.7,29057,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822320,1699717.00
03/06/2017 12:45,2,2.303,ACTIVE,212.38,364.29,59.965,1488822303,"274151322000095","219011344069620",30.18,22.50,0,330.03,378.42,70.4,66.0,0.477,930247.0,930247.0,28583,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822321,1699718.00
03/06/2017 12:45,2,2.340,ACTIVE,214.87,354.37,59.991,1488822303,"201051344000988","219011344069620",19.52,15.00,0,319.21,398.26,46.3,42.8,0.380,577804.9,577804.9,29096,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822321,1699719.00
03/06/2017 12:45,2,2.373,ACTIVE,214.64,358.88,59.970,1488822303,"201051344001025","219011344069620",30.30,17.80,0,319.21,392.55,72.8,68.4,0.592,625388.8,625388.8,29186,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822322,1699720.00
03/06/2017 12:45,2,2.277,ACTIVE,214.64,357.98,59.996,1488822303,"201051344000458","219011344069620",30.61,18.70,0,318.30,391.94,70.6,66.2,0.601,633106.5,633106.5,28674,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822323,1699721.00
03/06/2017 12:45,2,2.303,ACTIVE,215.32,360.08,59.959,1488822303,"201051344000853","219011344069620",30.30,17.30,0,319.81,397.05,70.6,66.2,0.597,633284.4,633284.4,28518,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822324,1699722.00
03/06/2017 12:45,2,2.340,ACTIVE,214.41,360.08,59.975,1488822303,"201051344000685","219011344069620",30.45,16.70,0,316.80,391.34,72.1,67.7,0.610,626678.5,626678.5,28861,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822325,1699723.00
