ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 12:45,2,2.344,ACTIVE,214.87,360.08,59.938,1488822303,"201051344000917","219011344069620",30.24,17.30,0,320.71,391.94,71.8,67.4,0.597,623079.0,623079.0,28853,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822326,1699724.00
03/06/2017 12:45,2,2.303,ACTIVE,214.41,358.28,59.922,1488822303,"201051344001145","219011344069620",30.91,15.30,0,319.81,391.94,72.2,67.7,0.592,631009.1,631009.1,28692,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822327,1699725.00
03/06/2017 12:45,2,2.357,ACTIVE,214.64,360.08,59.959,1488822303,"201051344000651","219011344069620",30.34,18.00,0,317.40,396.45,72.4,68.0,0.583,619901.4,619901.4,29065,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822328,1699726.00
03/06/2017 12:45,2,2.125,ACTIVE,212.16,353.77,59.981,1488822303,"274151322000088","219011344069620",29.70,22.80,0,330.33,379.62,63.9,59.7,0.433,844428.0,844428.0,28588,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822329,1699727.00
03/06/2017 12:45,2,1.467,ACTIVE,213.06,436.43,59.970,1488822303,"274151322000068","219011344069620",40.28,25.30,0,403.07,468.29,60.0,56.0,0.407,731574.2,731574.2,29293,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822329,1699728.00
03/06/2017 12:45,2,2.371,ACTIVE,214.41,358.28,59.981,1488822303,"201051344001135","219011344069620",30.28,18.00,0,319.21,391.34,72.7,68.3,0.601,615979.3,615979.3,29086,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822330,1699729.00
03/06/2017 12:45,2,2.305,ACTIVE,213.96,358.28,59.944,1488822303,"201051344000594","219011344069620",30.89,15.80,0,319.51,391.34,72.1,67.7,0.588,635075.5,635075.5,28931,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822331,1699730.00
03/06/2017 12:45,2,2.361,ACTIVE,214.64,358.88,59.933,1488822303,"201051344001203","219011344069620",30.65,17.00,0,319.51,395.25,73.3,68.8,0.601,624089.1,624089.1,29125,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822332,1699731.00
03/06/2017 12:45,2,2.150,ACTIVE,212.83,354.07,59.975,1488822303,"274151322000054","219011344069620",29.46,23.80,0,329.13,378.72,64.2,60.0,0.446,862719.8,862719.8,28486,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822333,1699732.00
03/06/2017 12:45,2,2.328,ACTIVE,214.64,357.68,59.991,1488822303,"201051344000867","219011344069620",30.08,17.30,0,319.81,390.14,71.0,66.6,0.579,620820.1,620820.1,29091,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822334,1699733.00
03/06/2017 12:45,2,2.346,ACTIVE,214.64,359.78,60.023,1488822303,"201051344001093","219011344069620",30.65,16.70,0,320.41,394.35,72.9,68.4,0.592,622731.0,622731.0,28946,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822335,1699734.00
03/06/2017 12:45,2,2.297,ACTIVE,214.41,359.48,59.975,1488822303,"201051344000900","219011344069620",30.42,17.00,0,317.40,391.64,70.8,66.4,0.583,641224.3,641224.3,28429,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822336,1699735.00
03/06/2017 12:45,2,2.285,ACTIVE,214.87,360.08,59.991,1488822303,"201051344000648","219011344069620",30.55,16.00,0,318.00,391.64,70.8,66.4,0.579,630933.9,630933.9,28506,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822337,1699736.00
03/06/2017 12:45,2,2.322,ACTIVE,214.87,359.18,59.981,1488822303,"201051344000569","219011344069620",30.26,17.80,0,318.00,391.64,71.2,66.8,0.592,642985.8,642985.8,28411,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822338,1699737.00
03/06/2017 12:45,2,2.303,ACTIVE,214.87,358.88,59.981,1488822303,"201051344000983","219011344069620",30.65,17.80,0,319.51,391.94,71.5,67.1,0.605,634102.6,634102.6,28608,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822339,1699738.00
03/06/2017 12:45,2,2.279,ACTIVE,214.87,359.78,59.991,1488822303,"201051344001158","219011344069620",30.65,16.00,0,318.91,391.94,70.7,66.3,0.597,620819.5,620819.5,28966,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822340,1699739.00
03/06/2017 12:45,2,2.258,ACTIVE,215.32,360.08,59.981,1488822303,"201051344000576","219011344069620",30.75,17.30,0,319.81,396.15,70.2,65.9,0.579,633981.4,633981.4,28482,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822341,1699740.00
03/06/2017 12:45,2,2.160,ACTIVE,212.83,352.57,59.975,1488822303,"274151322000087","219011344069620",29.90,30.00,0,330.93,378.72,65.3,61.2,0.420,834344.0,834344.0,28843,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488822341,1699741.00
03/06/2017 13:00,2,1.736,ACTIVE,214.64,353.47,60.012,1488823203,"201051344000645","219011344069620",30.12,17.30,0,319.81,395.25,53.0,49.2,0.429,633217.6,633217.6,28519,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823205,1699742.00
03/06/2017 13:00,2,1.625,ACTIVE,212.61,354.97,59.944,1488823203,"274151322000085","219011344069620",29.28,20.00,0,334.84,379.02,48.1,44.5,0.327,860545.1,860545.1,28546,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823205,1699743.00
03/06/2017 13:00,2,1.736,ACTIVE,214.41,354.67,59.933,1488823203,"201051344000633","219011344069620",30.40,15.50,0,319.51,392.55,53.5,49.7,0.451,620094.2,620094.2,29068,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823206,1699744.00
03/06/2017 13:00,2,1.742,ACTIVE,214.41,354.07,59.981,1488823203,"201051344000469","219011344069620",30.36,15.00,0,318.00,395.55,53.6,49.8,0.442,622873.9,622873.9,29030,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823207,1699745.00
03/06/2017 13:00,2,1.766,ACTIVE,213.74,352.87,60.007,1488823203,"201051344000646","219011344069620",30.40,17.00,0,317.70,391.64,54.4,50.6,0.455,617841.9,617841.9,28935,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823208,1699746.00
03/06/2017 13:00,2,1.670,ACTIVE,212.61,349.86,59.981,1488823203,"274151322000052","219011344069620",29.74,21.30,0,329.43,379.02,50.3,46.6,0.340,890492.9,890492.9,28309,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823209,1699747.00
03/06/2017 13:00,2,1.812,ACTIVE,214.41,354.37,59.986,1488823203,"201051344000585","219011344069620",30.57,17.00,0,319.81,391.04,56.1,52.2,0.455,627897.7,627897.7,29092,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823210,1699748.00
03/06/2017 13:00,2,1.750,ACTIVE,213.74,351.67,60.018,1488823203,"201051344001230","219011344069620",30.83,15.00,0,319.51,389.24,54.7,50.9,0.446,621639.8,621639.8,28799,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823211,1699749.00
03/06/2017 13:00,2,1.756,ACTIVE,214.64,354.07,59.981,1488823203,"201051344000582","219011344069620",30.57,16.00,0,316.80,391.94,54.4,50.6,0.442,611873.1,611873.1,29010,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823212,1699750.00
03/06/2017 13:00,2,1.771,ACTIVE,213.51,352.27,60.018,1488823203,"201051344000955","219011344069620",30.89,17.80,0,318.30,390.14,55.4,51.6,0.455,629993.7,629993.7,28896,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823213,1699751.00
03/06/2017 13:00,2,1.109,ACTIVE,212.83,429.82,59.959,1488823203,"274151322000094","219011344069620",39.78,20.70,0,335.14,469.49,44.5,41.0,0.292,731023.2,731023.2,29384,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823214,1699752.00
03/06/2017 13:00,2,1.748,ACTIVE,214.41,353.47,59.954,1488823203,"201051344000579","219011344069620",30.89,15.30,0,321.31,394.65,54.6,50.8,0.446,640038.3,640038.3,28856,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823214,1699753.00
03/06/2017 13:00,2,1.840,ACTIVE,213.51,352.27,59.986,1488823203,"201051344000890","219011344069620",30.04,16.00,0,317.70,390.74,56.0,52.1,0.446,623685.3,623685.3,29023,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823215,1699754.00
03/06/2017 13:00,2,1.785,ACTIVE,213.96,353.77,59.986,1488823203,"201051344000438","219011344069620",30.71,17.30,0,318.30,391.64,55.5,51.7,0.460,626601.5,626601.5,28983,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823217,1699755.00
03/06/2017 13:00,2,1.789,ACTIVE,213.96,348.66,60.002,1488823203,"201051344000417","219011344069620",20.06,15.30,0,334.54,376.62,36.4,33.2,0.292,603732.3,603732.3,29287,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823218,1699756.00
03/06/2017 13:00,2,1.676,ACTIVE,212.61,355.58,59.970,1488823203,"274151322000083","219011344069620",29.68,20.00,0,328.52,379.32,50.4,46.7,0.358,881517.3,881517.3,28364,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823218,1699757.00
03/06/2017 13:00,2,1.742,ACTIVE,213.29,346.56,60.007,1488823203,"274151322000076","219011344069620",30.65,22.30,0,328.22,380.22,54.1,50.3,0.380,939237.6,939237.6,28465,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823219,1699758.00
03/06/2017 13:00,2,1.781,ACTIVE,213.96,352.87,59.970,1488823203,"201051344000868","219011344069620",29.96,15.30,0,318.30,391.04,54.1,50.3,0.433,621565.6,621565.6,29058,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823220,1699759.00
03/06/2017 13:00,2,1.752,ACTIVE,212.61,352.27,59.975,1488823203,"274151322000095","219011344069620",30.36,20.00,0,329.13,379.62,53.8,50.0,0.358,930262.0,930262.0,28584,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823221,1699760.00
03/06/2017 13:00,2,1.750,ACTIVE,214.19,350.77,59.944,1488823203,"201051344000988","219011344069620",20.02,15.00,0,336.34,379.92,35.5,32.3,0.292,577814.6,577814.6,29097,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823222,1699761.00
03/06/2017 13:00,2,1.807,ACTIVE,213.96,352.57,59.954,1488823203,"201051344001025","219011344069620",30.75,17.00,0,319.81,391.64,56.3,52.4,0.451,625404.3,625404.3,29187,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823223,1699762.00
03/06/2017 13:00,2,1.770,ACTIVE,214.19,353.47,59.970,1488823203,"201051344000458","219011344069620",30.28,17.50,0,318.30,394.65,54.3,50.5,0.455,633121.4,633121.4,28675,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823224,1699763.00
03/06/2017 13:00,2,1.752,ACTIVE,214.87,354.67,59.986,1488823203,"201051344000853","219011344069620",30.57,16.30,0,320.71,396.75,54.3,50.5,0.455,633299.3,633299.3,28519,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823225,1699764.00
03/06/2017 13:00,2,1.801,ACTIVE,213.96,353.77,59.933,1488823203,"201051344000685","219011344069620",30.45,15.80,0,316.50,391.34,55.5,51.7,0.464,626693.8,626693.8,28862,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823226,1699765.00
03/06/2017 13:00,2,1.816,ACTIVE,214.41,353.77,59.975,1488823203,"201051344000917","219011344069620",30.26,16.70,0,319.81,391.34,55.7,51.8,0.446,623094.2,623094.2,28854,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823227,1699766.00
03/06/2017 13:00,2,1.820,ACTIVE,214.19,353.47,59.970,1488823203,"201051344001145","219011344069620",30.22,14.30,0,318.91,391.34,55.8,51.9,0.460,631024.3,631024.3,28693,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823227,1699767.00
03/06/2017 13:00,2,1.826,ACTIVE,214.19,354.37,59.970,1488823203,"201051344000651","219011344069620",30.16,17.30,0,319.21,393.75,55.8,51.9,0.455,619916.7,619916.7,29066,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823228,1699768.00
03/06/2017 13:00,2,1.637,ACTIVE,212.38,355.28,59.959,1488823203,"274151322000088","219011344069620",29.40,21.50,0,333.93,379.32,48.8,45.1,0.323,844441.4,844441.4,28589,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823229,1699769.00
03/06/2017 13:00,2,1.129,ACTIVE,213.51,429.52,59.965,1488823203,"274151322000068","219011344069620",39.92,24.30,0,336.34,467.69,45.8,42.2,0.314,731586.6,731586.6,29294,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823230,1699770.00
03/06/2017 13:00,2,1.811,ACTIVE,213.74,352.87,59.954,1488823203,"201051344001135","219011344069620",30.63,17.30,0,318.61,390.44,56.2,52.3,0.460,615994.5,615994.5,29087,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823231,1699771.00
03/06/2017 13:00,2,1.777,ACTIVE,213.51,353.47,59.912,1488823203,"201051344000594","219011344069620",30.69,15.00,0,317.40,390.74,55.3,51.5,0.446,635090.6,635090.6,28932,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823232,1699772.00
03/06/2017 13:00,2,1.836,ACTIVE,214.41,353.77,59.933,1488823203,"201051344001203","219011344069620",30.42,16.00,0,317.70,392.85,56.5,52.7,0.464,624104.5,624104.5,29126,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823233,1699773.00
03/06/2017 13:00,2,1.664,ACTIVE,212.83,347.16,59.970,1488823203,"274151322000054","219011344069620",29.24,22.50,0,333.93,380.82,49.3,45.6,0.340,862733.2,862733.2,28487,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823234,1699774.00
03/06/2017 13:00,2,1.789,ACTIVE,214.19,352.57,59.975,1488823203,"201051344000867","219011344069620",30.08,16.00,0,318.61,391.04,54.5,50.6,0.438,620835.0,620835.0,29092,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823235,1699775.00
03/06/2017 13:00,2,1.824,ACTIVE,214.19,354.37,59.959,1488823203,"201051344001093","219011344069620",30.61,15.80,0,318.61,390.74,56.6,52.7,0.446,622746.3,622746.3,28947,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823236,1699776.00
03/06/2017 13:00,2,1.760,ACTIVE,214.19,354.67,59.970,1488823203,"201051344000900","219011344069620",30.26,16.00,0,316.80,394.35,54.0,50.2,0.446,641239.0,641239.0,28430,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823237,1699777.00
03/06/2017 13:00,2,1.789,ACTIVE,214.19,353.47,59.965,1488823203,"201051344000648","219011344069620",29.90,15.50,0,316.50,392.55,54.2,50.4,0.438,630948.6,630948.6,28507,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823238,1699778.00
03/06/2017 13:00,2,1.770,ACTIVE,214.41,354.37,59.970,1488823203,"201051344000569","219011344069620",30.49,17.00,0,320.71,394.05,54.7,50.9,0.451,643000.6,643000.6,28412,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823239,1699779.00
03/06/2017 13:00,2,1.793,ACTIVE,214.41,353.77,60.002,1488823203,"201051344000983","219011344069620",30.16,17.00,0,318.91,391.94,54.8,51.0,0.460,634117.5,634117.5,28609,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823240,1699780.00
03/06/2017 13:00,2,1.771,ACTIVE,214.41,354.07,59.965,1488823203,"201051344001158","219011344069620",30.18,15.50,0,318.61,395.25,54.1,50.3,0.455,620834.3,620834.3,28967,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823240,1699781.00
03/06/2017 13:00,2,1.738,ACTIVE,214.87,354.97,59.944,1488823203,"201051344000576","219011344069620",30.55,16.00,0,319.21,395.85,53.8,50.0,0.442,633996.1,633996.1,28483,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823241,1699782.00
03/06/2017 13:00,2,1.664,ACTIVE,212.83,353.77,59.944,1488823203,"274151322000087","219011344069620",29.62,28.00,0,334.24,377.82,50.0,46.3,0.336,834357.6,834357.6,28844,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488823242,1699783.00
03/06/2017 13:15,2,1.049,ACTIVE,213.74,346.56,59.959,1488824103,"201051344000645","219011344069620",30.06,15.80,0,336.04,376.92,32.0,29.0,0.247,633226.4,633226.4,28520,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824104,1699784.00
03/06/2017 13:15,2,0.982,ACTIVE,212.16,345.36,59.938,1488824103,"274151322000085","219011344069620",29.08,18.70,0,335.14,363.99,29.0,26.1,0.186,860553.1,860553.1,28547,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824105,1699785.00
03/06/2017 13:15,2,1.053,ACTIVE,213.51,347.46,59.959,1488824103,"201051344000633","219011344069620",30.36,14.30,0,334.54,378.12,32.4,29.3,0.256,620103.1,620103.1,29069,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824106,1699786.00
03/06/2017 13:15,2,1.064,ACTIVE,213.51,346.56,59.959,1488824103,"201051344000469","219011344069620",30.22,13.70,0,334.84,376.31,32.6,29.5,0.261,622882.9,622882.9,29031,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824107,1699787.00
03/06/2017 13:15,2,1.090,ACTIVE,213.06,346.26,59.970,1488824103,"201051344000646","219011344069620",30.30,15.50,0,333.63,376.31,33.5,30.4,0.265,617851.2,617851.2,28936,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824107,1699788.00
03/06/2017 13:15,2,1.018,ACTIVE,211.93,342.35,59.949,1488824103,"274151322000052","219011344069620",29.54,20.00,0,333.93,364.89,30.4,27.4,0.208,890501.3,890501.3,28310,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824108,1699789.00
03/06/2017 13:15,2,1.139,ACTIVE,213.74,346.86,59.970,1488824103,"201051344000585","219011344069620",30.04,15.30,0,333.93,376.62,34.7,31.6,0.265,627907.3,627907.3,29093,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824109,1699790.00
03/06/2017 13:15,2,1.084,ACTIVE,213.29,345.06,59.965,1488824103,"201051344001230","219011344069620",30.42,13.30,0,331.83,375.41,33.4,30.3,0.265,621649.1,621649.1,28800,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824110,1699791.00
03/06/2017 13:15,2,1.102,ACTIVE,213.96,346.56,59.965,1488824103,"201051344000582","219011344069620",29.76,15.00,0,334.24,377.22,33.2,30.2,0.252,611882.3,611882.3,29011,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824111,1699792.00
03/06/2017 13:15,2,1.109,ACTIVE,213.29,345.66,59.975,1488824103,"201051344000955","219011344069620",30.55,16.00,0,333.03,375.11,34.3,31.2,0.265,630003.1,630003.1,28897,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824112,1699793.00
03/06/2017 13:15,2,0.648,ACTIVE,212.38,422.30,59.970,1488824103,"274151322000094","219011344069620",39.84,19.50,0,333.33,448.75,26.2,23.4,0.172,731030.4,731030.4,29385,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824113,1699794.00
03/06/2017 13:15,2,1.076,ACTIVE,213.51,346.26,59.959,1488824103,"201051344000579","219011344069620",30.69,14.00,0,335.74,377.22,33.5,30.4,0.256,640047.4,640047.4,28857,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824114,1699795.00
03/06/2017 13:15,2,1.123,ACTIVE,213.29,345.06,59.970,1488824103,"201051344000890","219011344069620",30.53,14.30,0,333.03,376.31,34.7,31.6,0.265,623694.8,623694.8,29024,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824115,1699796.00
03/06/2017 13:15,2,1.107,ACTIVE,213.51,345.96,59.991,1488824103,"201051344000438","219011344069620",30.42,15.30,0,334.24,376.92,34.2,31.1,0.270,626610.8,626610.8,28984,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824116,1699797.00
03/06/2017 13:15,2,1.119,ACTIVE,213.51,342.95,59.970,1488824103,"201051344000417","219011344069620",19.92,14.70,0,333.63,365.49,22.6,19.9,0.168,603738.3,603738.3,29288,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824117,1699798.00
03/06/2017 13:15,2,0.990,ACTIVE,212.16,342.95,59.959,1488824103,"274151322000083","219011344069620",29.80,17.80,0,334.54,364.59,29.9,26.9,0.194,881525.5,881525.5,28365,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824118,1699799.00
03/06/2017 13:15,2,1.057,ACTIVE,212.83,349.26,59.965,1488824103,"274151322000076","219011344069620",30.20,20.30,0,335.44,367.60,32.4,29.3,0.212,939246.4,939246.4,28466,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824119,1699800.00
03/06/2017 13:15,2,1.070,ACTIVE,213.06,345.36,59.949,1488824103,"201051344000868","219011344069620",30.14,14.00,0,333.33,375.71,32.7,29.6,0.252,621574.5,621574.5,29059,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824120,1699801.00
03/06/2017 13:15,2,1.029,ACTIVE,211.93,345.66,59.954,1488824103,"274151322000095","219011344069620",30.32,17.80,0,333.93,366.40,31.7,28.7,0.212,930270.7,930270.7,28585,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824121,1699802.00
03/06/2017 13:15,2,1.061,ACTIVE,213.29,344.45,59.965,1488824103,"201051344000988","219011344069620",19.78,14.00,0,334.54,367.30,21.3,18.6,0.168,577820.2,577820.2,29098,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824121,1699803.00
03/06/2017 13:15,2,1.127,ACTIVE,213.51,345.36,59.965,1488824103,"201051344001025","219011344069620",30.02,15.30,0,332.73,377.22,34.3,31.2,0.261,625413.7,625413.7,29188,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824122,1699804.00
03/06/2017 13:15,2,1.061,ACTIVE,213.29,345.36,59.959,1488824103,"201051344000458","219011344069620",30.30,16.00,0,335.14,376.01,32.6,29.5,0.265,633130.3,633130.3,28676,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824123,1699805.00
03/06/2017 13:15,2,1.074,ACTIVE,213.96,348.06,59.965,1488824103,"201051344000853","219011344069620",29.96,15.00,0,336.64,379.02,32.6,29.6,0.252,633308.1,633308.1,28520,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824124,1699806.00
03/06/2017 13:15,2,1.100,ACTIVE,213.51,345.96,59.959,1488824103,"201051344000685","219011344069620",30.00,14.00,0,333.93,376.92,33.4,30.3,0.265,626702.9,626702.9,28863,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824125,1699807.00
03/06/2017 13:15,2,1.094,ACTIVE,213.74,346.26,59.933,1488824103,"201051344000917","219011344069620",30.20,15.30,0,334.54,377.82,33.4,30.3,0.256,623103.4,623103.4,28855,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824126,1699808.00
03/06/2017 13:15,2,1.088,ACTIVE,213.51,345.66,60.002,1488824103,"201051344001145","219011344069620",30.30,13.00,0,334.84,377.52,33.4,30.3,0.261,631033.5,631033.5,28694,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824127,1699809.00
03/06/2017 13:15,2,1.100,ACTIVE,213.74,346.56,59.965,1488824103,"201051344000651","219011344069620",30.22,15.50,0,334.84,377.82,33.7,30.6,0.261,619925.9,619925.9,29067,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824128,1699810.00
03/06/2017 13:15,2,0.961,ACTIVE,211.70,347.16,59.965,1488824103,"274151322000088","219011344069620",29.40,19.80,0,334.24,363.69,28.6,25.7,0.190,844449.1,844449.1,28590,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824129,1699811.00
03/06/2017 13:15,2,0.682,ACTIVE,212.83,420.50,59.970,1488824103,"274151322000068","219011344069620",39.70,22.50,0,333.03,453.26,27.0,24.1,0.168,731593.9,731593.9,29295,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824130,1699812.00
03/06/2017 13:15,2,1.111,ACTIVE,213.06,345.06,59.981,1488824103,"201051344001135","219011344069620",30.38,15.80,0,334.24,376.62,34.2,31.1,0.265,616003.8,616003.8,29088,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824130,1699813.00
03/06/2017 13:15,2,1.078,ACTIVE,212.83,344.76,59.965,1488824103,"201051344000594","219011344069620",30.30,14.00,0,333.33,377.52,33.1,30.1,0.256,635099.5,635099.5,28933,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824131,1699814.00
03/06/2017 13:15,2,1.107,ACTIVE,213.51,345.36,59.970,1488824103,"201051344001203","219011344069620",30.40,14.70,0,334.54,378.12,34.1,31.0,0.270,624113.8,624113.8,29127,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824132,1699815.00
03/06/2017 13:15,2,0.982,ACTIVE,212.16,346.86,59.970,1488824103,"274151322000054","219011344069620",29.32,21.00,0,334.54,364.89,29.1,26.2,0.199,862741.1,862741.1,28488,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824133,1699816.00
03/06/2017 13:15,2,1.068,ACTIVE,213.29,344.45,59.949,1488824103,"201051344000867","219011344069620",30.22,15.30,0,334.84,376.01,32.8,29.7,0.247,620843.8,620843.8,29093,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824134,1699817.00
03/06/2017 13:15,2,1.133,ACTIVE,213.51,345.96,60.002,1488824103,"201051344001093","219011344069620",29.86,14.70,0,334.54,377.22,34.2,31.1,0.261,622755.6,622755.6,28948,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824135,1699818.00
03/06/2017 13:15,2,1.023,ACTIVE,213.29,346.26,59.965,1488824103,"201051344000900","219011344069620",30.55,14.70,0,334.24,377.22,31.7,28.7,0.252,641247.6,641247.6,28431,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824136,1699819.00
03/06/2017 13:15,2,1.057,ACTIVE,213.29,346.26,59.975,1488824103,"201051344000648","219011344069620",30.36,14.00,0,335.44,377.22,32.5,29.5,0.256,630957.4,630957.4,28508,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824137,1699820.00
03/06/2017 13:15,2,1.074,ACTIVE,213.29,346.26,59.965,1488824103,"201051344000569","219011344069620",30.22,15.50,0,335.44,377.22,32.9,29.8,0.261,643009.4,643009.4,28413,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824138,1699821.00
03/06/2017 13:15,2,1.064,ACTIVE,213.29,345.96,59.975,1488824103,"201051344000983","219011344069620",30.51,15.50,0,335.14,377.82,32.9,29.9,0.261,634126.4,634126.4,28610,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824139,1699822.00
03/06/2017 13:15,2,1.049,ACTIVE,213.51,345.96,59.954,1488824103,"201051344001158","219011344069620",30.18,14.30,0,335.14,376.92,32.1,29.1,0.256,620842.9,620842.9,28968,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824140,1699823.00
03/06/2017 13:15,2,1.049,ACTIVE,213.51,346.86,59.965,1488824103,"201051344000576","219011344069620",30.28,14.30,0,335.74,377.82,32.2,29.1,0.243,634004.7,634004.7,28484,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824141,1699824.00
03/06/2017 13:15,2,0.992,ACTIVE,212.16,347.16,59.970,1488824103,"274151322000087","219011344069620",29.20,25.50,0,334.54,363.09,29.4,26.4,0.172,834365.5,834365.5,28845,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488824142,1699825.00
03/06/2017 13:30,2,1.361,ACTIVE,213.96,349.56,60.007,1488825003,"201051344000645","219011344069620",30.18,15.00,0,333.63,379.32,41.6,38.2,0.331,633236.6,633236.6,28521,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825004,1699826.00
03/06/2017 13:30,2,1.279,ACTIVE,212.16,347.76,59.986,1488825003,"274151322000085","219011344069620",29.28,17.50,0,334.54,366.70,37.9,34.7,0.256,860562.4,860562.4,28548,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825005,1699827.00
03/06/2017 13:30,2,1.365,ACTIVE,213.96,350.47,60.002,1488825003,"201051344000633","219011344069620",30.36,13.70,0,333.03,379.62,42.0,38.6,0.345,620113.4,620113.4,29070,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825006,1699828.00
03/06/2017 13:30,2,1.371,ACTIVE,213.74,349.56,60.044,1488825003,"201051344000469","219011344069620",30.34,13.00,0,331.53,379.32,42.2,38.8,0.345,622893.2,622893.2,29032,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825007,1699829.00
03/06/2017 13:30,2,1.438,ACTIVE,213.06,348.66,59.996,1488825003,"201051344000646","219011344069620",30.02,14.70,0,333.03,379.92,43.7,40.3,0.358,617861.9,617861.9,28937,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825008,1699830.00
03/06/2017 13:30,2,1.305,ACTIVE,211.93,343.25,59.986,1488825003,"274151322000052","219011344069620",29.90,19.00,0,334.24,367.60,39.5,36.2,0.270,890511.0,890511.0,28311,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825009,1699831.00
03/06/2017 13:30,2,1.473,ACTIVE,213.74,348.96,59.996,1488825003,"201051344000585","219011344069620",30.38,14.30,0,333.33,381.12,45.3,41.8,0.362,627918.4,627918.4,29094,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825010,1699832.00
03/06/2017 13:30,2,1.428,ACTIVE,213.29,348.06,60.002,1488825003,"201051344001230","219011344069620",30.36,13.00,0,331.53,378.72,43.9,40.4,0.362,621659.8,621659.8,28801,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825011,1699833.00
03/06/2017 13:30,2,1.430,ACTIVE,214.19,349.56,59.996,1488825003,"201051344000582","219011344069620",30.24,14.30,0,334.24,381.12,43.8,40.4,0.340,611893.0,611893.0,29012,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825012,1699834.00
03/06/2017 13:30,2,1.434,ACTIVE,213.29,348.06,60.007,1488825003,"201051344000955","219011344069620",30.75,15.30,0,332.73,379.32,44.7,41.2,0.362,630014.1,630014.1,28898,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825012,1699835.00
03/06/2017 13:30,2,0.854,ACTIVE,212.16,422.90,59.996,1488825003,"274151322000094","219011344069620",39.86,18.70,0,332.43,461.08,34.6,31.5,0.234,731038.9,731038.9,29386,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825013,1699836.00
03/06/2017 13:30,2,1.379,ACTIVE,213.74,349.26,59.996,1488825003,"201051344000579","219011344069620",30.81,13.70,0,332.73,380.22,43.1,39.7,0.340,640058.0,640058.0,28858,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825014,1699837.00
03/06/2017 13:30,2,1.453,ACTIVE,213.29,348.66,59.986,1488825003,"201051344000890","219011344069620",30.79,13.30,0,333.03,380.22,45.4,41.8,0.358,623705.9,623705.9,29025,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825015,1699838.00
03/06/2017 13:30,2,1.449,ACTIVE,213.51,349.56,59.996,1488825003,"201051344000438","219011344069620",30.42,14.30,0,333.63,381.12,44.6,41.2,0.362,626621.8,626621.8,28985,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825016,1699839.00
03/06/2017 13:30,2,1.461,ACTIVE,213.51,345.06,59.986,1488825003,"201051344000417","219011344069620",19.92,13.70,0,332.13,366.40,29.5,26.5,0.234,603745.4,603745.4,29289,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825017,1699840.00
03/06/2017 13:30,2,1.301,ACTIVE,211.70,342.35,59.996,1488825003,"274151322000083","219011344069620",29.76,16.70,0,334.54,367.00,39.3,36.0,0.265,881535.1,881535.1,28366,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825018,1699841.00
03/06/2017 13:30,2,1.359,ACTIVE,212.61,345.36,59.991,1488825003,"274151322000076","219011344069620",30.71,19.30,0,335.74,370.00,42.3,38.9,0.296,939256.9,939256.9,28467,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825019,1699842.00
03/06/2017 13:30,2,1.377,ACTIVE,213.29,348.96,60.007,1488825003,"201051344000868","219011344069620",30.42,13.30,0,332.73,378.12,42.5,39.0,0.336,621584.9,621584.9,29060,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825020,1699843.00
03/06/2017 13:30,2,1.369,ACTIVE,212.16,342.95,59.991,1488825003,"274151322000095","219011344069620",30.08,16.30,0,334.24,369.10,41.7,38.3,0.283,930281.0,930281.0,28586,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825021,1699844.00
03/06/2017 13:30,2,1.389,ACTIVE,213.51,347.16,59.996,1488825003,"201051344000988","219011344069620",19.74,13.70,0,333.03,367.90,27.8,24.9,0.225,577826.9,577826.9,29099,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825022,1699845.00
03/06/2017 13:30,2,1.461,ACTIVE,213.51,348.06,59.996,1488825003,"201051344001025","219011344069620",30.61,14.30,0,332.73,380.82,45.3,41.8,0.354,625424.8,625424.8,29189,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825023,1699846.00
03/06/2017 13:30,2,1.373,ACTIVE,213.51,348.66,59.996,1488825003,"201051344000458","219011344069620",30.40,15.30,0,333.03,379.02,42.3,38.9,0.349,633140.7,633140.7,28677,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825024,1699847.00
03/06/2017 13:30,2,1.379,ACTIVE,214.19,350.17,60.023,1488825003,"201051344000853","219011344069620",30.42,14.30,0,335.14,381.73,42.5,39.1,0.340,633318.6,633318.6,28521,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825024,1699848.00
03/06/2017 13:30,2,1.424,ACTIVE,213.51,349.56,60.018,1488825003,"201051344000685","219011344069620",30.63,13.00,0,332.73,379.92,44.2,40.8,0.367,626713.7,626713.7,28864,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825025,1699849.00
03/06/2017 13:30,2,1.432,ACTIVE,213.74,349.56,60.002,1488825003,"201051344000917","219011344069620",30.59,15.00,0,332.13,380.82,44.4,40.9,0.358,623114.2,623114.2,28856,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825026,1699850.00
03/06/2017 13:30,2,1.438,ACTIVE,213.51,349.56,60.007,1488825003,"201051344001145","219011344069620",30.42,12.70,0,332.73,380.52,44.3,40.8,0.354,631044.3,631044.3,28695,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825027,1699851.00
03/06/2017 13:30,2,1.447,ACTIVE,213.74,349.56,60.018,1488825003,"201051344000651","219011344069620",30.42,14.00,0,333.63,380.82,44.6,41.1,0.358,619936.8,619936.8,29068,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825028,1699852.00
03/06/2017 13:30,2,1.240,ACTIVE,211.48,344.76,60.018,1488825003,"274151322000088","219011344069620",29.80,18.70,0,334.24,366.70,37.5,34.3,0.247,844458.4,844458.4,28591,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825029,1699853.00
03/06/2017 13:30,2,0.811,ACTIVE,212.61,444.54,59.996,1488825003,"274151322000068","219011344069620",41.67,21.50,0,333.03,458.67,34.5,31.4,0.212,731602.5,731602.5,29296,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825030,1699854.00
03/06/2017 13:30,2,1.439,ACTIVE,213.29,347.76,59.970,1488825003,"201051344001135","219011344069620",30.63,15.00,0,333.63,379.62,44.7,41.2,0.358,616014.8,616014.8,29089,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825031,1699855.00
03/06/2017 13:30,2,1.400,ACTIVE,213.06,348.06,60.007,1488825003,"201051344000594","219011344069620",30.20,13.70,0,330.63,379.02,42.9,39.4,0.340,635110.0,635110.0,28934,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825032,1699856.00
03/06/2017 13:30,2,1.463,ACTIVE,213.51,348.36,59.970,1488825003,"201051344001203","219011344069620",30.32,13.70,0,333.33,381.42,45.0,41.5,0.362,624124.8,624124.8,29128,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825032,1699857.00
03/06/2017 13:30,2,1.271,ACTIVE,212.16,343.25,59.996,1488825003,"274151322000054","219011344069620",29.62,19.80,0,333.63,367.30,38.2,34.9,0.261,862750.5,862750.5,28489,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825033,1699858.00
03/06/2017 13:30,2,1.381,ACTIVE,213.51,348.06,60.002,1488825003,"201051344000867","219011344069620",30.20,14.70,0,331.83,378.12,42.3,38.9,0.336,620854.2,620854.2,29094,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825034,1699859.00
03/06/2017 13:30,2,1.457,ACTIVE,213.51,349.86,60.028,1488825003,"201051344001093","219011344069620",30.51,14.30,0,332.73,380.52,45.0,41.6,0.354,622766.6,622766.6,28949,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825035,1699860.00
03/06/2017 13:30,2,1.348,ACTIVE,213.29,349.26,59.965,1488825003,"201051344000900","219011344069620",30.32,13.70,0,332.73,379.02,41.4,38.0,0.336,641257.8,641257.8,28432,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825036,1699861.00
03/06/2017 13:30,2,1.367,ACTIVE,213.74,348.96,60.002,1488825003,"201051344000648","219011344069620",30.30,13.30,0,333.33,379.62,42.0,38.6,0.336,630967.7,630967.7,28509,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825037,1699862.00
03/06/2017 13:30,2,1.369,ACTIVE,213.51,348.66,60.007,1488825003,"201051344000569","219011344069620",30.51,14.70,0,333.63,379.02,42.3,38.9,0.336,643019.9,643019.9,28414,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825038,1699863.00
03/06/2017 13:30,2,1.344,ACTIVE,213.74,348.36,60.002,1488825003,"201051344000983","219011344069620",30.99,14.70,0,333.03,379.02,42.2,38.8,0.345,634136.8,634136.8,28611,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825039,1699864.00
03/06/2017 13:30,2,1.357,ACTIVE,213.74,348.66,60.034,1488825003,"201051344001158","219011344069620",30.24,13.70,0,334.24,379.62,41.6,38.2,0.336,620853.2,620853.2,28969,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825040,1699865.00
03/06/2017 13:30,2,1.357,ACTIVE,213.96,350.47,59.996,1488825003,"201051344000576","219011344069620",30.28,13.70,0,333.63,379.92,41.6,38.2,0.336,634015.0,634015.0,28485,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825041,1699866.00
