ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 13:30,2,1.266,ACTIVE,212.38,345.96,60.002,1488825003,"274151322000087","219011344069620",29.70,24.00,0,334.24,365.49,38.1,34.9,0.239,834374.9,834374.9,28846,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825042,1699867.00
03/06/2017 13:45,2,0.947,ACTIVE,213.51,345.06,59.965,1488825903,"201051344000645","219011344069620",30.16,14.30,0,335.14,367.60,29.0,26.0,0.221,633244.9,633244.9,28522,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825904,1699868.00
03/06/2017 13:45,2,0.881,ACTIVE,211.93,339.95,59.970,1488825903,"274151322000085","219011344069620",29.12,17.00,0,331.53,357.38,25.9,23.1,0.168,860569.9,860569.9,28549,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825905,1699869.00
03/06/2017 13:45,2,0.955,ACTIVE,213.51,346.26,59.981,1488825903,"201051344000633","219011344069620",30.28,13.30,0,334.24,369.70,29.3,26.4,0.221,620121.8,620121.8,29071,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825906,1699870.00
03/06/2017 13:45,2,0.971,ACTIVE,213.29,345.36,59.959,1488825903,"201051344000469","219011344069620",30.00,12.70,0,333.33,367.60,29.5,26.5,0.225,622901.6,622901.6,29033,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825907,1699871.00
03/06/2017 13:45,2,1.000,ACTIVE,212.83,344.45,60.034,1488825903,"201051344000646","219011344069620",30.14,14.00,0,332.43,367.60,30.6,27.6,0.234,617870.7,617870.7,28938,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825908,1699872.00
03/06/2017 13:45,2,0.902,ACTIVE,211.70,345.06,59.965,1488825903,"274151322000052","219011344069620",29.72,18.30,0,333.03,358.58,27.2,24.3,0.186,890518.8,890518.8,28312,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825909,1699873.00
03/06/2017 13:45,2,1.027,ACTIVE,213.29,345.06,60.002,1488825903,"201051344000585","219011344069620",30.42,13.30,0,332.43,369.10,31.7,28.7,0.234,627927.4,627927.4,29095,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825910,1699874.00
03/06/2017 13:45,2,0.998,ACTIVE,213.06,343.55,59.975,1488825903,"201051344001230","219011344069620",30.04,12.30,0,332.13,366.40,30.4,27.4,0.234,621668.5,621668.5,28802,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825911,1699875.00
03/06/2017 13:45,2,0.994,ACTIVE,213.29,344.45,60.028,1488825903,"201051344000582","219011344069620",30.18,13.70,0,333.93,368.80,30.4,27.4,0.230,611901.7,611901.7,29013,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825912,1699876.00
03/06/2017 13:45,2,1.010,ACTIVE,212.83,344.15,59.981,1488825903,"201051344000955","219011344069620",30.53,14.70,0,332.73,367.60,31.3,28.3,0.247,630023.0,630023.0,28899,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825913,1699877.00
03/06/2017 13:45,2,0.592,ACTIVE,211.70,415.69,59.986,1488825903,"274151322000094","219011344069620",38.98,17.50,0,332.73,451.76,23.4,20.6,0.155,731045.6,731045.6,29387,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825914,1699878.00
03/06/2017 13:45,2,0.969,ACTIVE,213.06,344.45,59.991,1488825903,"201051344000579","219011344069620",30.75,13.30,0,335.14,368.20,30.2,27.2,0.230,640066.5,640066.5,28859,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825914,1699879.00
03/06/2017 13:45,2,1.033,ACTIVE,212.83,344.15,59.981,1488825903,"201051344000890","219011344069620",30.32,12.70,0,332.13,368.20,31.8,28.8,0.239,623714.9,623714.9,29026,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825915,1699880.00
03/06/2017 13:45,2,1.012,ACTIVE,213.06,344.76,59.970,1488825903,"201051344000438","219011344069620",30.28,13.70,0,332.73,368.80,31.1,28.1,0.239,626630.6,626630.6,28986,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825916,1699881.00
03/06/2017 13:45,2,1.035,ACTIVE,213.29,342.35,59.975,1488825903,"201051344000417","219011344069620",19.72,13.30,0,332.43,358.88,20.7,18.0,0.150,603751.1,603751.1,29290,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825917,1699882.00
03/06/2017 13:45,2,0.879,ACTIVE,211.70,340.85,59.981,1488825903,"274151322000083","219011344069620",29.86,15.50,0,331.83,358.28,26.6,23.7,0.181,881542.7,881542.7,28367,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825918,1699883.00
03/06/2017 13:45,2,0.943,ACTIVE,212.61,341.15,59.986,1488825903,"274151322000076","219011344069620",30.08,18.00,0,334.54,360.08,28.7,25.8,0.194,939265.1,939265.1,28468,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825919,1699884.00
03/06/2017 13:45,2,0.967,ACTIVE,212.83,343.85,59.981,1488825903,"201051344000868","219011344069620",29.98,13.00,0,333.03,367.60,29.4,26.5,0.221,621593.2,621593.2,29061,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825920,1699885.00
03/06/2017 13:45,2,0.930,ACTIVE,211.70,344.15,59.986,1488825903,"274151322000095","219011344069620",29.92,15.50,0,333.63,358.88,28.2,25.3,0.186,930289.1,930289.1,28587,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825921,1699886.00
03/06/2017 13:45,2,0.967,ACTIVE,213.06,343.25,59.991,1488825903,"201051344000988","219011344069620",19.32,13.30,0,334.24,360.08,19.0,16.4,0.141,577832.1,577832.1,29100,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825922,1699887.00
03/06/2017 13:45,2,1.010,ACTIVE,213.06,343.85,59.986,1488825903,"201051344001025","219011344069620",30.49,13.30,0,333.33,369.10,31.2,28.2,0.234,625433.6,625433.6,29190,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825923,1699888.00
03/06/2017 13:45,2,0.957,ACTIVE,212.83,344.45,59.965,1488825903,"201051344000458","219011344069620",30.24,15.00,0,334.24,367.90,29.4,26.4,0.230,633149.0,633149.0,28678,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825924,1699889.00
03/06/2017 13:45,2,0.961,ACTIVE,213.74,346.26,59.986,1488825903,"201051344000853","219011344069620",29.88,13.70,0,336.04,370.00,29.1,26.2,0.221,633326.8,633326.8,28522,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825925,1699890.00
03/06/2017 13:45,2,0.986,ACTIVE,213.29,345.66,59.975,1488825903,"201051344000685","219011344069620",30.40,12.30,0,332.73,369.40,30.4,27.4,0.243,626722.4,626722.4,28865,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825926,1699891.00
03/06/2017 13:45,2,0.992,ACTIVE,213.29,344.45,59.991,1488825903,"201051344000917","219011344069620",30.32,14.00,0,331.83,369.10,30.5,27.5,0.230,623122.9,623122.9,28857,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825927,1699892.00
03/06/2017 13:45,2,0.990,ACTIVE,213.06,345.06,59.981,1488825903,"201051344001145","219011344069620",30.26,12.30,0,332.43,369.10,30.4,27.4,0.230,631053.0,631053.0,28696,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825928,1699893.00
03/06/2017 13:45,2,0.994,ACTIVE,213.29,345.36,59.975,1488825903,"201051344000651","219011344069620",30.32,13.30,0,333.63,368.50,30.6,27.6,0.234,619945.5,619945.5,29069,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825928,1699894.00
03/06/2017 13:45,2,0.852,ACTIVE,211.48,340.55,59.975,1488825903,"274151322000088","219011344069620",29.06,17.80,0,330.93,357.08,25.1,22.3,0.168,844465.6,844465.6,28592,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825929,1699895.00
03/06/2017 13:45,2,0.602,ACTIVE,212.38,413.89,60.002,1488825903,"274151322000068","219011344069620",39.08,20.70,0,332.73,455.06,23.9,21.1,0.146,731609.2,731609.2,29297,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825930,1699896.00
03/06/2017 13:45,2,1.018,ACTIVE,212.83,343.85,59.975,1488825903,"201051344001135","219011344069620",30.00,14.00,0,332.43,367.60,31.0,28.0,0.234,616023.6,616023.6,29090,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825931,1699897.00
03/06/2017 13:45,2,0.957,ACTIVE,212.38,344.45,60.002,1488825903,"201051344000594","219011344069620",30.32,13.00,0,332.13,367.00,29.4,26.5,0.225,635118.4,635118.4,28935,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825932,1699898.00
03/06/2017 13:45,2,1.016,ACTIVE,213.29,344.15,59.970,1488825903,"201051344001203","219011344069620",29.86,13.00,0,333.63,370.00,30.7,27.7,0.234,624133.6,624133.6,29129,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825933,1699899.00
03/06/2017 13:45,2,0.873,ACTIVE,211.48,345.96,59.981,1488825903,"274151322000054","219011344069620",29.10,18.70,0,330.93,357.68,25.7,22.9,0.168,862757.9,862757.9,28490,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825934,1699900.00
03/06/2017 13:45,2,0.955,ACTIVE,213.29,343.85,59.986,1488825903,"201051344000867","219011344069620",29.90,14.00,0,333.63,366.40,28.9,26.0,0.212,620862.5,620862.5,29095,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825935,1699901.00
03/06/2017 13:45,2,1.020,ACTIVE,213.06,345.36,59.986,1488825903,"201051344001093","219011344069620",30.08,13.70,0,332.43,368.50,31.1,28.1,0.230,622775.4,622775.4,28950,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825936,1699902.00
03/06/2017 13:45,2,0.920,ACTIVE,212.83,344.45,59.981,1488825903,"201051344000900","219011344069620",29.98,13.00,0,333.63,368.20,28.0,25.1,0.217,641265.9,641265.9,28433,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825937,1699903.00
03/06/2017 13:45,2,0.938,ACTIVE,213.29,344.76,59.986,1488825903,"201051344000648","219011344069620",30.28,13.00,0,334.24,368.20,28.8,25.9,0.217,630976.0,630976.0,28510,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825938,1699904.00
03/06/2017 13:45,2,0.951,ACTIVE,213.06,344.15,59.991,1488825903,"201051344000569","219011344069620",30.06,14.00,0,334.84,367.30,29.0,26.1,0.217,643028.2,643028.2,28415,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825939,1699905.00
03/06/2017 13:45,2,0.945,ACTIVE,212.83,343.85,59.959,1488825903,"201051344000983","219011344069620",30.20,14.00,0,334.54,367.60,28.9,26.0,0.225,634145.1,634145.1,28612,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825940,1699906.00
03/06/2017 13:45,2,0.920,ACTIVE,213.06,344.76,59.981,1488825903,"201051344001158","219011344069620",30.22,13.00,0,334.24,368.20,28.2,25.3,0.221,620861.4,620861.4,28970,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825941,1699907.00
03/06/2017 13:45,2,0.922,ACTIVE,213.29,345.66,60.012,1488825903,"201051344000576","219011344069620",30.30,13.00,0,335.14,368.80,28.3,25.4,0.212,634023.1,634023.1,28486,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825942,1699908.00
03/06/2017 13:45,2,0.863,ACTIVE,211.93,341.15,59.975,1488825903,"274151322000087","219011344069620",29.18,22.30,0,330.63,356.48,25.5,22.7,0.159,834382.3,834382.3,28847,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488825943,1699909.00
03/06/2017 14:00,2,0.908,ACTIVE,213.74,345.36,59.975,1488826804,"201051344000645","219011344069620",30.40,13.30,0,334.24,359.48,28.0,25.1,0.212,633249.7,633249.7,28523,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826805,1699910.00
03/06/2017 14:00,2,0.854,ACTIVE,212.38,345.96,59.970,1488826804,"274151322000085","219011344069620",29.04,15.80,0,331.53,351.07,25.2,22.4,0.164,860574.0,860574.0,28550,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826806,1699911.00
03/06/2017 14:00,2,0.922,ACTIVE,213.74,345.96,59.970,1488826804,"201051344000633","219011344069620",30.47,12.70,0,333.33,360.08,28.5,25.6,0.221,620126.7,620126.7,29072,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826807,1699912.00
03/06/2017 14:00,2,0.924,ACTIVE,213.29,344.76,59.965,1488826804,"201051344000469","219011344069620",30.53,11.70,0,332.73,358.88,28.6,25.7,0.221,622906.5,622906.5,29034,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826807,1699913.00
03/06/2017 14:00,2,0.938,ACTIVE,212.83,344.45,59.975,1488826804,"201051344000646","219011344069620",30.81,13.30,0,332.13,358.58,29.3,26.4,0.221,617875.8,617875.8,28939,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826808,1699914.00
03/06/2017 14:00,2,0.879,ACTIVE,211.93,342.65,59.954,1488826804,"274151322000052","219011344069620",29.62,17.50,0,331.23,351.97,26.4,23.5,0.177,890523.2,890523.2,28313,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826809,1699915.00
03/06/2017 14:00,2,0.984,ACTIVE,213.51,345.06,59.970,1488826804,"201051344000585","219011344069620",30.42,12.70,0,331.23,359.48,30.4,27.4,0.230,627932.7,627932.7,29096,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826810,1699916.00
03/06/2017 14:00,2,0.947,ACTIVE,213.06,343.85,59.965,1488826804,"201051344001230","219011344069620",30.32,11.70,0,330.93,356.48,29.1,26.2,0.221,621673.6,621673.6,28803,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826811,1699917.00
03/06/2017 14:00,2,0.955,ACTIVE,213.96,345.06,59.975,1488826804,"201051344000582","219011344069620",30.18,13.00,0,332.73,357.98,29.2,26.3,0.221,611906.8,611906.8,29014,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826812,1699918.00
03/06/2017 14:00,2,0.967,ACTIVE,213.06,344.15,59.975,1488826804,"201051344000955","219011344069620",30.79,13.70,0,331.53,357.68,30.2,27.2,0.230,630028.2,630028.2,28900,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826813,1699919.00
03/06/2017 14:00,2,0.559,ACTIVE,211.93,425.91,59.954,1488826804,"274151322000094","219011344069620",39.98,17.00,0,335.14,443.34,22.6,19.9,0.141,731049.2,731049.2,29388,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826814,1699920.00
03/06/2017 14:00,2,0.941,ACTIVE,213.29,344.15,59.975,1488826804,"201051344000579","219011344069620",30.89,12.70,0,332.73,357.98,29.5,26.5,0.221,640071.7,640071.7,28860,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826815,1699921.00
03/06/2017 14:00,2,0.980,ACTIVE,213.06,343.85,59.991,1488826804,"201051344000890","219011344069620",30.71,12.00,0,331.53,359.18,30.6,27.6,0.225,623720.2,623720.2,29027,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826816,1699922.00
03/06/2017 14:00,2,0.965,ACTIVE,213.29,344.76,59.954,1488826804,"201051344000438","219011344069620",30.71,12.70,0,332.73,358.88,30.0,27.0,0.225,626635.8,626635.8,28987,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826817,1699923.00
03/06/2017 14:00,2,0.998,ACTIVE,213.51,342.35,59.986,1488826804,"201051344000417","219011344069620",19.64,12.30,0,332.13,352.27,19.9,17.3,0.137,603754.4,603754.4,29291,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826817,1699924.00
03/06/2017 14:00,2,0.869,ACTIVE,212.16,342.35,59.965,1488826804,"274151322000083","219011344069620",29.52,14.70,0,332.73,351.97,26.0,23.2,0.177,881547.0,881547.0,28368,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826818,1699925.00
03/06/2017 14:00,2,0.910,ACTIVE,212.83,342.35,59.965,1488826804,"274151322000076","219011344069620",30.40,16.70,0,332.13,353.17,28.0,25.1,0.181,939269.7,939269.7,28469,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826819,1699926.00
03/06/2017 14:00,2,0.945,ACTIVE,213.29,344.45,59.970,1488826804,"201051344000868","219011344069620",30.06,12.00,0,332.13,358.28,28.8,25.8,0.217,621598.1,621598.1,29062,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826820,1699927.00
03/06/2017 14:00,2,0.895,ACTIVE,212.16,341.15,59.933,1488826804,"274151322000095","219011344069620",30.26,14.30,0,330.33,351.97,27.4,24.6,0.181,930293.6,930293.6,28588,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826821,1699928.00
03/06/2017 14:00,2,0.932,ACTIVE,213.29,343.85,59.928,1488826804,"201051344000988","219011344069620",19.66,12.70,0,333.63,354.07,18.6,16.0,0.141,577835.1,577835.1,29101,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826822,1699929.00
03/06/2017 14:00,2,0.984,ACTIVE,213.29,343.55,59.996,1488826804,"201051344001025","219011344069620",30.40,12.70,0,332.13,358.28,30.4,27.4,0.225,625438.9,625438.9,29191,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826823,1699930.00
03/06/2017 14:00,2,0.945,ACTIVE,213.29,343.85,59.981,1488826804,"201051344000458","219011344069620",30.12,14.00,0,332.73,357.38,28.9,25.9,0.225,633153.9,633153.9,28679,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826824,1699931.00
03/06/2017 14:00,2,0.932,ACTIVE,213.96,345.66,59.944,1488826804,"201051344000853","219011344069620",30.49,12.70,0,334.54,359.48,28.8,25.9,0.221,633331.7,633331.7,28523,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826825,1699932.00
03/06/2017 14:00,2,0.963,ACTIVE,213.51,345.36,59.959,1488826804,"201051344000685","219011344069620",30.18,11.70,0,332.13,359.48,29.5,26.5,0.239,626727.4,626727.4,28866,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826826,1699933.00
03/06/2017 14:00,2,0.961,ACTIVE,213.51,345.66,59.981,1488826804,"201051344000917","219011344069620",30.49,13.70,0,332.13,359.78,29.7,26.8,0.230,623128.0,623128.0,28858,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826827,1699934.00
03/06/2017 14:00,2,0.955,ACTIVE,213.74,345.06,59.975,1488826804,"201051344001145","219011344069620",30.40,11.70,0,332.73,358.88,29.4,26.5,0.221,631058.0,631058.0,28697,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826828,1699935.00
03/06/2017 14:00,2,0.986,ACTIVE,213.74,345.06,59.970,1488826804,"201051344000651","219011344069620",29.92,12.30,0,333.03,358.58,29.9,26.9,0.225,619950.6,619950.6,29070,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826829,1699936.00
03/06/2017 14:00,2,0.840,ACTIVE,211.93,340.25,59.965,1488826804,"274151322000088","219011344069620",29.16,16.70,0,330.93,350.77,24.8,22.0,0.155,844469.6,844469.6,28593,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826830,1699937.00
03/06/2017 14:00,2,0.580,ACTIVE,213.06,427.11,59.970,1488826804,"274151322000068","219011344069620",40.00,19.30,0,336.34,438.53,23.4,20.7,0.141,731613.0,731613.0,29298,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826830,1699938.00
03/06/2017 14:00,2,0.982,ACTIVE,213.29,343.85,59.970,1488826804,"201051344001135","219011344069620",30.36,13.30,0,332.13,358.28,30.2,27.3,0.225,616028.7,616028.7,29091,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826831,1699939.00
03/06/2017 14:00,2,0.949,ACTIVE,212.83,344.15,59.938,1488826804,"201051344000594","219011344069620",30.34,12.30,0,331.23,357.68,29.2,26.2,0.225,635123.4,635123.4,28936,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826832,1699940.00
03/06/2017 14:00,2,0.975,ACTIVE,213.51,344.45,59.959,1488826804,"201051344001203","219011344069620",30.57,12.30,0,332.73,359.48,30.2,27.2,0.234,624138.8,624138.8,29130,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826833,1699941.00
03/06/2017 14:00,2,0.857,ACTIVE,212.38,342.05,59.965,1488826804,"274151322000054","219011344069620",29.54,17.50,0,331.23,351.67,25.7,22.9,0.172,862762.0,862762.0,28491,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826834,1699942.00
03/06/2017 14:00,2,0.951,ACTIVE,213.51,343.85,59.970,1488826804,"201051344000867","219011344069620",30.18,13.30,0,332.73,357.98,29.1,26.1,0.217,620867.4,620867.4,29096,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826835,1699943.00
03/06/2017 14:00,2,1.006,ACTIVE,213.51,344.76,59.975,1488826804,"201051344001093","219011344069620",30.26,13.00,0,332.73,358.28,30.8,27.8,0.225,622780.7,622780.7,28951,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826836,1699944.00
03/06/2017 14:00,2,0.912,ACTIVE,213.29,345.06,59.970,1488826804,"201051344000900","219011344069620",30.16,12.30,0,333.03,357.98,27.9,25.0,0.225,641270.5,641270.5,28434,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826837,1699945.00
03/06/2017 14:00,2,0.951,ACTIVE,213.51,345.06,59.975,1488826804,"201051344000648","219011344069620",30.16,12.00,0,333.63,357.98,29.1,26.1,0.217,630980.9,630980.9,28511,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826838,1699946.00
03/06/2017 14:00,2,0.945,ACTIVE,213.29,344.76,59.970,1488826804,"201051344000569","219011344069620",30.61,13.30,0,333.03,358.28,29.4,26.4,0.225,643033.2,643033.2,28416,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826839,1699947.00
03/06/2017 14:00,2,0.949,ACTIVE,213.51,344.76,59.981,1488826804,"201051344000983","219011344069620",30.43,13.30,0,332.13,358.28,29.3,26.3,0.225,634150.1,634150.1,28613,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826840,1699948.00
03/06/2017 14:00,2,0.926,ACTIVE,213.51,345.06,59.944,1488826804,"201051344001158","219011344069620",30.38,12.30,0,332.73,357.98,28.6,25.6,0.221,620866.1,620866.1,28971,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826841,1699949.00
03/06/2017 14:00,2,0.941,ACTIVE,213.96,346.56,59.975,1488826804,"201051344000576","219011344069620",30.20,12.00,0,333.63,358.28,28.8,25.9,0.221,634028.0,634028.0,28487,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826842,1699950.00
03/06/2017 14:00,2,0.869,ACTIVE,212.61,342.35,59.965,1488826804,"274151322000087","219011344069620",29.50,20.30,0,330.63,351.37,25.9,23.1,0.159,834386.5,834386.5,28848,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488826843,1699951.00
03/06/2017 14:15,2,0.898,ACTIVE,213.51,345.06,59.991,1488827704,"201051344000645","219011344069620",30.34,12.70,0,333.33,362.79,27.6,24.7,0.208,633256.8,633256.8,28524,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827705,1699952.00
03/06/2017 14:15,2,0.832,ACTIVE,212.38,340.85,59.986,1488827704,"274151322000085","219011344069620",29.44,15.30,0,331.53,355.58,24.8,22.0,0.164,860580.4,860580.4,28551,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827706,1699953.00
03/06/2017 14:15,2,0.904,ACTIVE,213.74,346.56,59.986,1488827704,"201051344000633","219011344069620",30.59,12.00,0,333.03,363.39,28.0,25.1,0.217,620133.8,620133.8,29073,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827707,1699954.00
03/06/2017 14:15,2,0.916,ACTIVE,213.29,345.06,59.996,1488827704,"201051344000469","219011344069620",30.28,11.30,0,332.43,362.49,28.1,25.2,0.212,622913.8,622913.8,29035,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827708,1699955.00
03/06/2017 14:15,2,0.945,ACTIVE,213.06,344.45,59.991,1488827704,"201051344000646","219011344069620",30.45,13.00,0,331.53,363.69,29.2,26.3,0.221,617883.3,617883.3,28940,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827709,1699956.00
03/06/2017 14:15,2,0.863,ACTIVE,212.16,339.95,59.996,1488827704,"274151322000052","219011344069620",29.68,16.70,0,331.23,356.18,25.9,23.1,0.168,890529.8,890529.8,28314,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827709,1699957.00
03/06/2017 14:15,2,0.973,ACTIVE,213.51,344.45,60.023,1488827704,"201051344000585","219011344069620",30.55,12.70,0,332.73,364.29,30.1,27.1,0.230,627940.5,627940.5,29097,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827710,1699958.00
03/06/2017 14:15,2,0.947,ACTIVE,213.06,343.25,59.986,1488827704,"201051344001230","219011344069620",30.36,11.30,0,331.53,362.19,29.1,26.2,0.221,621681.0,621681.0,28804,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827711,1699959.00
03/06/2017 14:15,2,0.953,ACTIVE,213.96,344.76,59.986,1488827704,"201051344000582","219011344069620",30.16,12.30,0,333.03,363.99,29.1,26.2,0.217,611914.2,611914.2,29015,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827712,1699960.00
03/06/2017 14:15,2,0.975,ACTIVE,212.83,343.55,59.981,1488827704,"201051344000955","219011344069620",30.42,13.00,0,332.13,363.09,30.1,27.1,0.230,630035.9,630035.9,28901,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827713,1699961.00
03/06/2017 14:15,2,0.545,ACTIVE,212.16,428.61,59.975,1488827704,"274151322000094","219011344069620",40.16,16.70,0,333.03,446.95,22.3,19.6,0.141,731054.8,731054.8,29389,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827714,1699962.00
03/06/2017 14:15,2,0.924,ACTIVE,213.29,343.85,59.975,1488827704,"201051344000579","219011344069620",30.81,12.30,0,333.93,362.49,28.8,25.9,0.212,640079.0,640079.0,28861,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827715,1699963.00
03/06/2017 14:15,2,0.996,ACTIVE,213.06,343.85,59.981,1488827704,"201051344000890","219011344069620",30.20,12.00,0,331.83,363.39,30.5,27.5,0.225,623728.0,623728.0,29028,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827716,1699964.00
03/06/2017 14:15,2,0.967,ACTIVE,213.51,344.15,59.981,1488827704,"201051344000438","219011344069620",30.53,12.00,0,333.33,364.29,29.9,27.0,0.221,626643.5,626643.5,28988,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827717,1699965.00
03/06/2017 14:15,2,0.965,ACTIVE,213.51,342.05,59.970,1488827704,"201051344000417","219011344069620",20.14,12.00,0,332.43,354.97,19.7,17.1,0.137,603759.2,603759.2,29292,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827718,1699966.00
03/06/2017 14:15,2,0.855,ACTIVE,212.16,345.66,59.970,1488827704,"274151322000083","219011344069620",29.34,14.30,0,332.13,356.18,25.4,22.6,0.172,881553.5,881553.5,28369,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827718,1699967.00
03/06/2017 14:15,2,0.900,ACTIVE,212.83,343.25,59.991,1488827704,"274151322000076","219011344069620",29.98,16.30,0,335.44,357.68,27.4,24.5,0.181,939276.8,939276.8,28470,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827719,1699968.00
03/06/2017 14:15,2,0.924,ACTIVE,213.06,344.15,59.965,1488827704,"201051344000868","219011344069620",30.08,11.70,0,332.13,361.89,28.2,25.3,0.208,621605.3,621605.3,29063,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827720,1699969.00
03/06/2017 14:15,2,0.891,ACTIVE,212.38,342.35,59.970,1488827704,"274151322000095","219011344069620",29.92,14.30,0,334.54,356.48,26.9,24.0,0.177,930300.5,930300.5,28589,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827721,1699970.00
03/06/2017 14:15,2,0.906,ACTIVE,213.06,343.25,60.002,1488827704,"201051344000988","219011344069620",19.80,12.30,0,332.73,356.18,18.2,15.7,0.146,577839.6,577839.6,29102,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827722,1699971.00
03/06/2017 14:15,2,0.977,ACTIVE,213.06,343.25,59.970,1488827704,"201051344001025","219011344069620",30.24,12.30,0,332.13,363.99,29.9,27.0,0.221,625446.5,625446.5,29192,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827723,1699972.00
03/06/2017 14:15,2,0.916,ACTIVE,213.06,343.85,59.965,1488827704,"201051344000458","219011344069620",30.24,13.30,0,333.33,362.49,28.1,25.1,0.221,633161.1,633161.1,28680,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827724,1699973.00
03/06/2017 14:15,2,0.912,ACTIVE,213.74,345.96,59.975,1488827704,"201051344000853","219011344069620",30.32,12.30,0,334.54,364.59,28.1,25.2,0.217,633338.9,633338.9,28524,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827725,1699974.00
03/06/2017 14:15,2,0.939,ACTIVE,213.51,345.36,59.959,1488827704,"201051344000685","219011344069620",30.61,11.70,0,333.33,363.99,29.2,26.2,0.230,626734.9,626734.9,28867,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827726,1699975.00
03/06/2017 14:15,2,0.959,ACTIVE,213.51,344.76,59.965,1488827704,"201051344000917","219011344069620",30.22,13.30,0,331.53,363.99,29.4,26.5,0.217,623135.5,623135.5,28859,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827727,1699976.00
03/06/2017 14:15,2,0.955,ACTIVE,213.29,344.45,59.917,1488827704,"201051344001145","219011344069620",30.22,11.70,0,333.63,363.99,29.3,26.3,0.221,631065.5,631065.5,28698,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827728,1699977.00
03/06/2017 14:15,2,0.969,ACTIVE,213.29,344.76,59.970,1488827704,"201051344000651","219011344069620",30.12,12.00,0,333.33,363.99,29.5,26.6,0.221,619958.2,619958.2,29071,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827729,1699978.00
03/06/2017 14:15,2,0.811,ACTIVE,211.70,340.25,59.970,1488827704,"274151322000088","219011344069620",29.34,16.30,0,330.93,354.97,24.1,21.3,0.159,844475.7,844475.7,28594,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827730,1699979.00
03/06/2017 14:15,2,0.570,ACTIVE,212.83,422.90,59.970,1488827704,"274151322000068","219011344069620",39.56,18.70,0,332.73,450.56,22.7,20.0,0.137,731618.8,731618.8,29299,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827730,1699980.00
03/06/2017 14:15,2,0.973,ACTIVE,213.06,342.65,59.970,1488827704,"201051344001135","219011344069620",30.18,13.00,0,332.43,363.09,29.8,26.8,0.225,616036.4,616036.4,29092,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827731,1699981.00
03/06/2017 14:15,2,0.928,ACTIVE,212.83,343.55,59.965,1488827704,"201051344000594","219011344069620",30.10,12.30,0,331.83,361.89,28.3,25.4,0.212,635130.6,635130.6,28937,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827732,1699982.00
03/06/2017 14:15,2,0.963,ACTIVE,213.29,343.55,59.996,1488827704,"201051344001203","219011344069620",30.34,12.30,0,333.63,364.89,29.6,26.7,0.230,624146.4,624146.4,29131,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827733,1699983.00
03/06/2017 14:15,2,0.842,ACTIVE,212.16,344.76,59.975,1488827704,"274151322000054","219011344069620",28.94,17.00,0,330.93,355.58,24.7,21.9,0.159,862768.4,862768.4,28492,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827734,1699984.00
03/06/2017 14:15,2,0.906,ACTIVE,213.29,343.55,59.970,1488827704,"201051344000867","219011344069620",30.43,12.70,0,332.73,361.59,27.9,25.1,0.208,620874.6,620874.6,29097,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827735,1699985.00
03/06/2017 14:15,2,0.988,ACTIVE,213.29,344.45,59.975,1488827704,"201051344001093","219011344069620",30.28,12.70,0,332.73,363.69,30.3,27.3,0.221,622788.5,622788.5,28952,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827736,1699986.00
03/06/2017 14:15,2,0.871,ACTIVE,213.29,344.45,59.970,1488827704,"201051344000900","219011344069620",30.26,12.00,0,332.43,362.19,26.8,23.9,0.208,641277.4,641277.4,28435,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827737,1699987.00
03/06/2017 14:15,2,0.912,ACTIVE,213.06,344.15,59.975,1488827704,"201051344000648","219011344069620",30.16,11.30,0,334.24,362.49,27.9,25.0,0.212,630988.0,630988.0,28512,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827738,1699988.00
03/06/2017 14:15,2,0.910,ACTIVE,213.29,344.15,59.975,1488827704,"201051344000569","219011344069620",30.49,12.70,0,333.03,362.79,28.1,25.2,0.208,643040.4,643040.4,28417,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827739,1699989.00
03/06/2017 14:15,2,0.904,ACTIVE,213.29,343.85,59.954,1488827704,"201051344000983","219011344069620",30.47,12.70,0,333.03,362.19,27.9,25.0,0.217,634157.3,634157.3,28614,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827740,1699990.00
03/06/2017 14:15,2,0.902,ACTIVE,213.29,344.15,59.975,1488827704,"201051344001158","219011344069620",29.76,12.00,0,333.03,362.49,27.3,24.4,0.212,620873.2,620873.2,28972,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827741,1699991.00
03/06/2017 14:15,2,0.896,ACTIVE,213.74,345.36,59.949,1488827704,"201051344000576","219011344069620",30.20,11.70,0,333.33,363.09,27.5,24.6,0.203,634035.0,634035.0,28488,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827742,1699992.00
03/06/2017 14:15,2,0.836,ACTIVE,211.93,340.25,59.933,1488827704,"274151322000087","219011344069620",29.22,19.30,0,331.23,355.28,24.7,21.9,0.155,834392.8,834392.8,28849,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488827742,1699993.00
03/06/2017 14:30,2,0.775,ACTIVE,213.96,344.15,60.039,1488828603,"201051344000645","219011344069620",29.80,12.30,0,333.33,357.98,23.4,20.7,0.168,633262.0,633262.0,28525,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828604,1699994.00
03/06/2017 14:30,2,0.703,ACTIVE,212.38,340.25,59.981,1488828603,"274151322000085","219011344069620",29.28,14.70,0,331.83,350.77,20.9,18.2,0.137,860584.9,860584.9,28552,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828605,1699995.00
03/06/2017 14:30,2,0.775,ACTIVE,213.74,344.76,60.023,1488828603,"201051344000633","219011344069620",30.40,11.70,0,333.33,359.48,23.9,21.2,0.177,620139.1,620139.1,29074,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828606,1699996.00
03/06/2017 14:30,2,0.781,ACTIVE,213.51,343.55,59.991,1488828603,"201051344000469","219011344069620",30.20,11.30,0,332.73,357.38,24.0,21.2,0.177,622919.1,622919.1,29036,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828607,1699997.00
03/06/2017 14:30,2,0.809,ACTIVE,212.83,342.65,59.981,1488828603,"201051344000646","219011344069620",30.40,12.30,0,332.13,357.38,24.9,22.1,0.181,617888.8,617888.8,28941,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828608,1699998.00
03/06/2017 14:30,2,0.729,ACTIVE,211.93,342.65,59.991,1488828603,"274151322000052","219011344069620",29.50,16.00,0,330.33,351.37,21.8,19.1,0.141,890534.6,890534.6,28315,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828609,1699999.00
03/06/2017 14:30,2,0.836,ACTIVE,213.29,343.25,60.002,1488828603,"201051344000585","219011344069620",30.28,12.30,0,332.73,357.68,25.7,22.9,0.181,627946.2,627946.2,29098,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828610,1700000.00
03/06/2017 14:30,2,0.807,ACTIVE,213.06,342.05,60.034,1488828603,"201051344001230","219011344069620",30.10,11.30,0,330.63,357.08,24.6,21.9,0.177,621686.5,621686.5,28805,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828610,1700001.00
03/06/2017 14:30,2,0.801,ACTIVE,213.74,343.55,60.039,1488828603,"201051344000582","219011344069620",30.32,12.00,0,333.33,357.68,24.6,21.9,0.172,611919.8,611919.8,29016,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828611,1700002.00
03/06/2017 14:30,2,0.818,ACTIVE,212.83,341.75,60.023,1488828603,"201051344000955","219011344069620",30.65,12.70,0,331.23,357.38,25.4,22.6,0.186,630041.7,630041.7,28902,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828612,1700003.00
03/06/2017 14:30,2,0.457,ACTIVE,212.61,420.20,59.981,1488828603,"274151322000094","219011344069620",39.58,16.00,0,336.04,441.54,18.2,15.7,0.115,731058.8,731058.8,29390,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828613,1700004.00
03/06/2017 14:30,2,0.807,ACTIVE,213.51,342.65,60.002,1488828603,"201051344000579","219011344069620",29.82,12.30,0,333.33,357.98,24.4,21.7,0.172,640084.5,640084.5,28862,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828614,1700005.00
03/06/2017 14:30,2,0.828,ACTIVE,213.06,342.05,59.981,1488828603,"201051344000890","219011344069620",30.63,11.70,0,331.23,357.98,25.8,22.9,0.181,623733.8,623733.8,29029,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828615,1700006.00
03/06/2017 14:30,2,0.811,ACTIVE,213.51,342.95,60.007,1488828603,"201051344000438","219011344069620",30.65,11.70,0,333.63,357.98,25.2,22.4,0.186,626649.1,626649.1,28989,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828616,1700007.00
03/06/2017 14:30,2,0.842,ACTIVE,213.51,341.15,60.002,1488828603,"201051344000417","219011344069620",19.52,12.00,0,332.13,351.97,16.7,14.2,0.115,603762.8,603762.8,29293,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828617,1700008.00
03/06/2017 14:30,2,0.703,ACTIVE,212.38,339.95,60.002,1488828603,"274151322000083","219011344069620",29.42,13.70,0,331.53,350.77,20.9,18.3,0.128,881558.1,881558.1,28370,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828618,1700009.00
