ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 14:30,2,0.730,ACTIVE,212.83,343.25,59.996,1488828603,"274151322000076","219011344069620",30.30,15.50,0,332.13,352.27,22.4,19.7,0.150,939281.8,939281.8,28471,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828619,1700010.00
03/06/2017 14:30,2,0.789,ACTIVE,213.06,342.35,59.959,1488828603,"201051344000868","219011344069620",29.30,11.30,0,332.13,357.08,23.5,20.7,0.168,621610.6,621610.6,29064,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828620,1700011.00
03/06/2017 14:30,2,0.727,ACTIVE,212.38,341.45,60.002,1488828603,"274151322000095","219011344069620",29.80,13.30,0,330.33,351.07,21.9,19.2,0.141,930305.4,930305.4,28590,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828621,1700012.00
03/06/2017 14:30,2,0.762,ACTIVE,213.29,342.65,60.044,1488828603,"201051344000988","219011344069620",19.44,12.00,0,332.13,354.37,15.0,12.6,0.119,577842.8,577842.8,29103,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828622,1700013.00
03/06/2017 14:30,2,0.824,ACTIVE,213.06,341.75,60.002,1488828603,"201051344001025","219011344069620",29.92,12.00,0,332.13,358.28,25.0,22.2,0.177,625452.2,625452.2,29193,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828623,1700014.00
03/06/2017 14:30,2,0.771,ACTIVE,213.29,342.65,60.002,1488828603,"201051344000458","219011344069620",29.98,13.00,0,333.03,356.78,23.4,20.7,0.168,633166.3,633166.3,28681,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828623,1700015.00
03/06/2017 14:30,2,0.762,ACTIVE,213.96,344.45,60.007,1488828603,"201051344000853","219011344069620",30.24,12.00,0,334.24,359.18,23.3,20.6,0.168,633344.1,633344.1,28525,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828624,1700016.00
03/06/2017 14:30,2,0.799,ACTIVE,213.51,344.15,60.007,1488828603,"201051344000685","219011344069620",29.90,11.30,0,332.43,358.28,24.2,21.4,0.190,626740.4,626740.4,28868,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828625,1700017.00
03/06/2017 14:30,2,0.799,ACTIVE,213.51,343.55,60.002,1488828603,"201051344000917","219011344069620",30.16,12.70,0,331.53,358.88,24.4,21.6,0.186,623141.0,623141.0,28860,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828626,1700018.00
03/06/2017 14:30,2,0.787,ACTIVE,213.51,343.55,60.002,1488828603,"201051344001145","219011344069620",30.40,11.30,0,333.33,358.88,24.3,21.5,0.181,631071.0,631071.0,28699,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828627,1700019.00
03/06/2017 14:30,2,0.793,ACTIVE,213.29,342.65,60.002,1488828603,"201051344000651","219011344069620",30.47,12.00,0,333.33,357.98,24.5,21.7,0.177,619963.7,619963.7,29072,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828628,1700020.00
03/06/2017 14:30,2,0.664,ACTIVE,211.93,342.65,60.002,1488828603,"274151322000088","219011344069620",29.08,15.50,0,331.53,349.86,19.6,17.0,0.110,844480.1,844480.1,28595,0,0,0,L,1151911521,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828629,1700021.00
03/06/2017 14:30,2,0.473,ACTIVE,213.06,416.59,60.007,1488828603,"274151322000068","219011344069620",39.32,17.80,0,336.04,432.82,18.9,16.3,0.102,731623.0,731623.0,29300,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828630,1700022.00
03/06/2017 14:30,2,0.811,ACTIVE,213.06,342.05,59.965,1488828603,"201051344001135","219011344069620",30.12,12.70,0,332.13,357.98,24.8,22.0,0.172,616042.0,616042.0,29093,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828631,1700023.00
03/06/2017 14:30,2,0.781,ACTIVE,213.06,342.65,60.023,1488828603,"201051344000594","219011344069620",29.78,12.00,0,330.33,357.38,23.6,20.9,0.172,635135.9,635135.9,28938,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828632,1700024.00
03/06/2017 14:30,2,0.797,ACTIVE,213.51,342.65,60.012,1488828603,"201051344001203","219011344069620",30.47,12.00,0,333.03,358.88,24.7,21.9,0.186,624152.0,624152.0,29132,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828633,1700025.00
03/06/2017 14:30,2,0.693,ACTIVE,212.61,342.95,60.012,1488828603,"274151322000054","219011344069620",28.82,16.00,0,331.23,350.17,20.3,17.6,0.133,862772.9,862772.9,28493,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828634,1700026.00
03/06/2017 14:30,2,0.771,ACTIVE,213.51,342.65,60.007,1488828603,"201051344000867","219011344069620",29.78,12.30,0,332.43,357.08,23.3,20.5,0.164,620879.8,620879.8,29098,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828634,1700027.00
03/06/2017 14:30,2,0.820,ACTIVE,213.51,343.55,60.012,1488828603,"201051344001093","219011344069620",30.34,12.30,0,333.03,357.98,25.2,22.4,0.177,622794.2,622794.2,28953,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828635,1700028.00
03/06/2017 14:30,2,0.703,ACTIVE,213.29,342.65,60.002,1488828603,"201051344000900","219011344069620",30.77,11.70,0,333.03,357.38,21.9,19.2,0.168,641282.4,641282.4,28436,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828636,1700029.00
03/06/2017 14:30,2,0.766,ACTIVE,213.51,342.95,60.012,1488828603,"201051344000648","219011344069620",30.04,11.00,0,333.03,357.08,23.3,20.6,0.168,630993.3,630993.3,28513,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828637,1700030.00
03/06/2017 14:30,2,0.770,ACTIVE,213.29,342.95,60.007,1488828603,"201051344000569","219011344069620",30.14,12.30,0,333.33,357.08,23.6,20.8,0.168,643045.7,643045.7,28418,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828638,1700031.00
03/06/2017 14:30,2,0.760,ACTIVE,213.29,342.65,60.007,1488828603,"201051344000983","219011344069620",30.40,12.30,0,332.13,356.48,23.4,20.7,0.172,634162.6,634162.6,28615,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828639,1700032.00
03/06/2017 14:30,2,0.752,ACTIVE,213.51,342.65,60.002,1488828603,"201051344001158","219011344069620",29.70,11.70,0,333.33,357.38,22.7,20.0,0.172,620878.3,620878.3,28973,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828640,1700033.00
03/06/2017 14:30,2,0.752,ACTIVE,213.74,343.55,60.002,1488828603,"201051344000576","219011344069620",30.20,11.30,0,333.03,358.28,23.0,20.3,0.168,634040.2,634040.2,28489,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828641,1700034.00
03/06/2017 14:30,2,0.684,ACTIVE,212.61,339.95,60.002,1488828603,"274151322000087","219011344069620",29.42,18.00,0,330.63,350.17,20.4,17.8,0.133,834397.3,834397.3,28850,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488828642,1700035.00
03/06/2017 14:45,2,0.568,ACTIVE,213.29,341.15,59.981,1488829503,"201051344000645","219011344069620",29.46,12.00,0,322.81,354.97,17.0,14.5,0.110,633265.8,633265.8,28526,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829504,1700036.00
03/06/2017 14:45,2,0.498,ACTIVE,212.16,339.34,59.949,1488829503,"274151322000085","219011344069620",28.92,14.00,0,320.71,348.36,14.6,12.2,0.084,860588.1,860588.1,28553,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829505,1700037.00
03/06/2017 14:45,2,0.578,ACTIVE,213.29,342.35,59.975,1488829503,"201051344000633","219011344069620",29.80,11.30,0,325.52,356.48,17.5,14.9,0.119,620143.1,620143.1,29075,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829506,1700038.00
03/06/2017 14:45,2,0.572,ACTIVE,213.06,340.85,59.986,1488829503,"201051344000469","219011344069620",30.28,10.70,0,322.21,354.07,17.6,15.1,0.119,622923.0,622923.0,29037,0,0,0,L,1122011218,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829507,1700039.00
03/06/2017 14:45,2,0.598,ACTIVE,212.83,340.85,59.970,1488829503,"201051344000646","219011344069620",29.90,12.00,0,320.71,354.37,18.2,15.6,0.124,617892.9,617892.9,28942,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829508,1700040.00
03/06/2017 14:45,2,0.533,ACTIVE,211.93,339.65,59.991,1488829503,"274151322000052","219011344069620",28.67,15.30,0,320.11,348.66,15.5,13.0,0.088,890538.1,890538.1,28316,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829509,1700041.00
03/06/2017 14:45,2,0.617,ACTIVE,213.29,341.15,59.975,1488829503,"201051344000585","219011344069620",29.92,12.00,0,323.72,354.97,18.7,16.1,0.128,627950.5,627950.5,29099,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829510,1700042.00
03/06/2017 14:45,2,0.598,ACTIVE,213.06,340.25,59.954,1488829503,"201051344001230","219011344069620",29.54,11.00,0,322.81,352.87,17.9,15.4,0.115,621690.6,621690.6,28806,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829511,1700043.00
03/06/2017 14:45,2,0.605,ACTIVE,213.74,341.45,60.002,1488829503,"201051344000582","219011344069620",29.10,11.70,0,321.91,354.67,17.9,15.4,0.119,611923.8,611923.8,29017,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829512,1700044.00
03/06/2017 14:45,2,0.619,ACTIVE,212.83,340.55,59.981,1488829503,"201051344000955","219011344069620",29.84,12.00,0,325.82,353.47,18.8,16.2,0.128,630045.9,630045.9,28903,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829512,1700045.00
03/06/2017 14:45,2,0.322,ACTIVE,212.16,408.78,59.996,1488829503,"274151322000094","219011344069620",38.55,15.50,0,333.33,436.73,12.6,10.2,0.075,731061.5,731061.5,29391,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829513,1700046.00
03/06/2017 14:45,2,0.588,ACTIVE,212.83,340.25,59.970,1488829503,"201051344000579","219011344069620",30.47,12.00,0,329.43,354.37,18.2,15.6,0.115,640088.6,640088.6,28863,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829514,1700047.00
03/06/2017 14:45,2,0.629,ACTIVE,213.06,340.25,59.975,1488829503,"201051344000890","219011344069620",29.58,11.30,0,321.61,354.67,18.9,16.3,0.124,623738.1,623738.1,29030,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829515,1700048.00
03/06/2017 14:45,2,0.605,ACTIVE,213.29,341.15,59.975,1488829503,"201051344000438","219011344069620",30.16,11.30,0,323.11,355.88,18.5,15.9,0.119,626653.3,626653.3,28990,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829516,1700049.00
03/06/2017 14:45,2,0.621,ACTIVE,213.29,339.34,59.970,1488829503,"201051344000417","219011344069620",19.66,11.30,0,322.81,349.26,12.4,10.0,0.075,603765.5,603765.5,29294,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829517,1700050.00
03/06/2017 14:45,2,0.504,ACTIVE,212.16,339.65,59.970,1488829503,"274151322000083","219011344069620",28.84,13.30,0,320.71,348.36,14.7,12.3,0.088,881561.4,881561.4,28371,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829518,1700051.00
03/06/2017 14:45,2,0.518,ACTIVE,212.61,342.35,59.965,1488829503,"274151322000076","219011344069620",29.84,15.00,0,323.11,348.96,15.7,13.2,0.106,939285.3,939285.3,28472,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829519,1700052.00
03/06/2017 14:45,2,0.584,ACTIVE,212.83,340.85,59.970,1488829503,"201051344000868","219011344069620",29.18,11.30,0,320.11,354.07,17.3,14.8,0.106,621614.4,621614.4,29065,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829520,1700053.00
03/06/2017 14:45,2,0.506,ACTIVE,212.16,340.85,59.944,1488829503,"274151322000095","219011344069620",29.54,13.00,0,323.41,348.66,15.2,12.7,0.084,930308.8,930308.8,28591,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829521,1700054.00
03/06/2017 14:45,2,0.553,ACTIVE,212.83,341.45,59.965,1488829503,"201051344000988","219011344069620",19.32,11.70,0,322.51,351.07,10.9,8.6,0.075,577845.0,577845.0,29104,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829522,1700055.00
03/06/2017 14:45,2,0.600,ACTIVE,213.06,339.95,59.970,1488829503,"201051344001025","219011344069620",30.00,11.70,0,324.62,354.07,18.2,15.7,0.119,625456.3,625456.3,29194,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829523,1700056.00
03/06/2017 14:45,2,0.572,ACTIVE,212.83,340.55,59.959,1488829503,"201051344000458","219011344069620",29.84,12.70,0,321.31,353.77,17.3,14.8,0.115,633170.2,633170.2,28682,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829523,1700057.00
03/06/2017 14:45,2,0.572,ACTIVE,213.51,342.35,59.933,1488829503,"201051344000853","219011344069620",29.50,11.30,0,325.22,355.88,17.1,14.6,0.110,633348.0,633348.0,28526,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829524,1700058.00
03/06/2017 14:45,2,0.584,ACTIVE,213.29,341.75,59.965,1488829503,"201051344000685","219011344069620",29.94,11.00,0,323.11,356.18,17.7,15.2,0.128,626744.4,626744.4,28869,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829525,1700059.00
03/06/2017 14:45,2,0.598,ACTIVE,213.29,341.75,59.965,1488829503,"201051344000917","219011344069620",29.32,12.30,0,321.91,354.37,17.8,15.2,0.124,623145.0,623145.0,28861,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829526,1700060.00
03/06/2017 14:45,2,0.586,ACTIVE,213.29,341.15,60.002,1488829503,"201051344001145","219011344069620",29.50,10.70,0,326.42,355.88,17.5,15.0,0.119,631074.9,631074.9,28700,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829527,1700061.00
03/06/2017 14:45,2,0.594,ACTIVE,213.29,341.45,60.002,1488829503,"201051344000651","219011344069620",29.74,11.30,0,324.92,354.67,17.9,15.3,0.119,619967.7,619967.7,29073,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829528,1700062.00
03/06/2017 14:45,2,0.471,ACTIVE,211.93,340.55,59.959,1488829503,"274151322000088","219011344069620",28.61,15.00,0,320.71,347.76,13.7,11.3,0.084,844483.1,844483.1,28596,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829529,1700063.00
03/06/2017 14:45,2,0.320,ACTIVE,213.06,425.01,59.959,1488829503,"274151322000068","219011344069620",40.35,17.30,0,333.33,435.83,13.1,10.7,0.066,731625.8,731625.8,29301,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829530,1700064.00
03/06/2017 14:45,2,0.592,ACTIVE,213.06,339.95,59.965,1488829503,"201051344001135","219011344069620",30.26,12.00,0,321.61,353.47,18.2,15.6,0.119,616046.1,616046.1,29094,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829531,1700065.00
03/06/2017 14:45,2,0.576,ACTIVE,212.61,339.95,59.970,1488829503,"201051344000594","219011344069620",29.90,11.70,0,321.91,353.47,17.5,14.9,0.110,635139.8,635139.8,28939,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829531,1700066.00
03/06/2017 14:45,2,0.600,ACTIVE,213.29,340.55,59.970,1488829503,"201051344001203","219011344069620",29.80,11.30,0,322.21,356.18,18.1,15.6,0.119,624156.1,624156.1,29133,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829532,1700067.00
03/06/2017 14:45,2,0.492,ACTIVE,211.93,340.25,59.975,1488829503,"274151322000054","219011344069620",28.80,15.50,0,320.41,348.36,14.4,12.0,0.088,862776.0,862776.0,28494,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829533,1700068.00
03/06/2017 14:45,2,0.574,ACTIVE,213.29,340.25,59.928,1488829503,"201051344000867","219011344069620",29.42,12.00,0,321.01,353.77,17.2,14.6,0.110,620883.7,620883.7,29099,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829534,1700069.00
03/06/2017 14:45,2,0.607,ACTIVE,213.29,341.45,59.970,1488829503,"201051344001093","219011344069620",30.30,12.30,0,322.81,354.37,18.7,16.1,0.119,622798.4,622798.4,28954,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829535,1700070.00
03/06/2017 14:45,2,0.535,ACTIVE,213.06,341.15,59.954,1488829503,"201051344000900","219011344069620",29.12,11.30,0,319.81,353.47,15.8,13.3,0.110,641285.9,641285.9,28437,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829536,1700071.00
03/06/2017 14:45,2,0.582,ACTIVE,213.29,340.85,59.965,1488829503,"201051344000648","219011344069620",29.40,10.70,0,324.02,353.77,17.4,14.8,0.115,630997.2,630997.2,28514,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829537,1700072.00
03/06/2017 14:45,2,0.584,ACTIVE,213.06,340.55,59.965,1488829503,"201051344000569","219011344069620",29.36,11.70,0,322.21,353.77,17.4,14.9,0.115,643049.6,643049.6,28419,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829538,1700073.00
03/06/2017 14:45,2,0.582,ACTIVE,213.06,341.15,59.965,1488829503,"201051344000983","219011344069620",29.16,11.70,0,321.61,353.47,17.2,14.7,0.115,634166.5,634166.5,28616,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829539,1700074.00
03/06/2017 14:45,2,0.547,ACTIVE,213.06,340.55,59.959,1488829503,"201051344001158","219011344069620",29.94,11.30,0,321.61,353.77,16.6,14.1,0.115,620882.0,620882.0,28974,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829540,1700075.00
03/06/2017 14:45,2,0.564,ACTIVE,213.51,342.35,59.965,1488829503,"201051344000576","219011344069620",29.78,11.00,0,323.11,354.07,17.1,14.5,0.110,634044.0,634044.0,28490,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829541,1700076.00
03/06/2017 14:45,2,0.504,ACTIVE,212.16,339.95,59.954,1488829503,"274151322000087","219011344069620",28.25,17.30,0,320.41,347.46,14.4,12.0,0.088,834400.5,834400.5,28851,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488829542,1700077.00
03/06/2017 15:00,2,0.629,ACTIVE,213.74,342.95,59.986,1488830403,"201051344000645","219011344069620",30.04,11.70,0,333.93,350.47,19.2,16.6,0.133,633269.3,633269.3,28527,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830404,1700078.00
03/06/2017 15:00,2,0.580,ACTIVE,212.38,341.45,59.965,1488830403,"274151322000085","219011344069620",28.67,13.30,0,334.84,346.26,16.8,14.3,0.102,860591.1,860591.1,28554,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830405,1700079.00
03/06/2017 15:00,2,0.643,ACTIVE,213.96,344.15,59.986,1488830403,"201051344000633","219011344069620",30.20,11.00,0,332.43,352.27,19.7,17.1,0.141,620146.8,620146.8,29076,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830406,1700080.00
03/06/2017 15:00,2,0.668,ACTIVE,213.51,342.65,59.981,1488830403,"201051344000469","219011344069620",29.08,10.70,0,331.53,350.47,19.7,17.1,0.141,622926.7,622926.7,29038,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830407,1700081.00
03/06/2017 15:00,2,0.668,ACTIVE,212.61,340.25,59.975,1488830403,"201051344000646","219011344069620",29.98,11.30,0,331.83,350.17,20.3,17.7,0.141,617896.7,617896.7,28943,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830408,1700082.00
03/06/2017 15:00,2,0.607,ACTIVE,212.16,341.75,59.986,1488830403,"274151322000052","219011344069620",29.08,15.00,0,334.24,346.56,17.9,15.3,0.110,890541.2,890541.2,28317,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830409,1700083.00
03/06/2017 15:00,2,0.682,ACTIVE,213.06,340.85,59.991,1488830403,"201051344000585","219011344069620",30.26,11.70,0,332.43,350.47,20.9,18.2,0.137,627954.4,627954.4,29100,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830410,1700084.00
03/06/2017 15:00,2,0.660,ACTIVE,212.61,339.65,59.986,1488830403,"201051344001230","219011344069620",29.90,10.70,0,331.53,348.66,20.0,17.4,0.141,621694.3,621694.3,28807,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830411,1700085.00
03/06/2017 15:00,2,0.660,ACTIVE,213.29,341.75,59.965,1488830403,"201051344000582","219011344069620",30.22,11.30,0,333.33,350.17,20.2,17.6,0.133,611927.6,611927.6,29018,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830411,1700086.00
03/06/2017 15:00,2,0.689,ACTIVE,212.61,340.55,60.028,1488830403,"201051344000955","219011344069620",30.20,11.70,0,331.53,348.96,21.1,18.5,0.146,630049.9,630049.9,28904,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830412,1700087.00
03/06/2017 15:00,2,0.377,ACTIVE,212.38,414.19,59.981,1488830403,"274151322000094","219011344069620",39.22,15.30,0,336.34,434.63,15.0,12.6,0.084,731064.0,731064.0,29392,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830413,1700088.00
03/06/2017 15:00,2,0.670,ACTIVE,213.51,342.35,59.986,1488830403,"201051344000579","219011344069620",30.36,11.70,0,332.43,350.77,20.6,18.0,0.137,640092.5,640092.5,28864,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830414,1700089.00
03/06/2017 15:00,2,0.707,ACTIVE,212.83,340.55,59.986,1488830403,"201051344000890","219011344069620",29.80,11.00,0,331.83,349.26,21.4,18.7,0.141,623742.1,623742.1,29031,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830415,1700090.00
03/06/2017 15:00,2,0.672,ACTIVE,213.06,341.45,59.981,1488830403,"201051344000438","219011344069620",30.57,11.00,0,332.73,350.17,20.9,18.2,0.141,626657.2,626657.2,28991,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830416,1700091.00
03/06/2017 15:00,2,0.707,ACTIVE,213.29,339.65,59.996,1488830403,"201051344000417","219011344069620",19.46,11.00,0,332.13,345.96,14.0,11.6,0.093,603767.9,603767.9,29295,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830417,1700092.00
03/06/2017 15:00,2,0.594,ACTIVE,212.38,339.34,59.975,1488830403,"274151322000083","219011344069620",28.86,13.00,0,334.24,346.86,17.4,14.9,0.102,881564.4,881564.4,28372,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830418,1700093.00
03/06/2017 15:00,2,0.607,ACTIVE,213.06,340.55,59.975,1488830403,"274151322000076","219011344069620",30.18,14.30,0,335.44,347.16,18.5,16.0,0.119,939288.6,939288.6,28473,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830419,1700094.00
03/06/2017 15:00,2,0.656,ACTIVE,213.29,342.05,59.986,1488830403,"201051344000868","219011344069620",29.98,11.00,0,332.43,349.86,19.9,17.3,0.137,621618.1,621618.1,29066,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830420,1700095.00
03/06/2017 15:00,2,0.602,ACTIVE,212.16,338.74,59.981,1488830403,"274151322000095","219011344069620",29.58,12.70,0,334.54,346.56,18.1,15.5,0.115,930312.0,930312.0,28592,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830420,1700096.00
03/06/2017 15:00,2,0.648,ACTIVE,213.29,342.35,59.991,1488830403,"201051344000988","219011344069620",19.26,11.00,0,331.83,348.66,12.7,10.3,0.097,577847.1,577847.1,29105,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830421,1700097.00
03/06/2017 15:00,2,0.697,ACTIVE,212.83,340.25,59.991,1488830403,"201051344001025","219011344069620",29.40,11.30,0,332.13,350.17,20.8,18.2,0.146,625460.2,625460.2,29195,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830422,1700098.00
03/06/2017 15:00,2,0.652,ACTIVE,213.29,342.05,59.986,1488830403,"201051344000458","219011344069620",30.26,12.30,0,333.03,350.17,20.0,17.4,0.141,633173.9,633173.9,28683,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830423,1700099.00
03/06/2017 15:00,2,0.646,ACTIVE,213.96,343.85,59.991,1488830403,"201051344000853","219011344069620",30.36,11.00,0,334.54,351.37,19.9,17.3,0.137,633351.5,633351.5,28527,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830424,1700100.00
03/06/2017 15:00,2,0.676,ACTIVE,213.29,341.75,59.996,1488830403,"201051344000685","219011344069620",29.80,10.70,0,331.83,350.77,20.4,17.8,0.146,626748.1,626748.1,28870,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830425,1700101.00
03/06/2017 15:00,2,0.672,ACTIVE,213.29,341.15,59.981,1488830403,"201051344000917","219011344069620",30.08,12.00,0,332.13,350.17,20.5,17.8,0.141,623148.8,623148.8,28862,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830426,1700102.00
03/06/2017 15:00,2,0.656,ACTIVE,213.29,341.75,60.018,1488830403,"201051344001145","219011344069620",30.53,10.70,0,332.73,350.17,20.4,17.7,0.141,631078.6,631078.6,28701,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830427,1700103.00
03/06/2017 15:00,2,0.680,ACTIVE,213.06,341.15,59.996,1488830403,"201051344000651","219011344069620",30.08,10.70,0,332.73,349.56,20.8,18.1,0.141,619971.5,619971.5,29074,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830428,1700104.00
03/06/2017 15:00,2,0.564,ACTIVE,211.93,342.95,59.991,1488830403,"274151322000088","219011344069620",28.98,14.70,0,334.24,345.96,16.6,14.1,0.097,844485.9,844485.9,28597,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830429,1700105.00
03/06/2017 15:00,2,0.396,ACTIVE,213.06,422.30,59.996,1488830403,"274151322000068","219011344069620",39.98,17.00,0,336.64,438.23,16.1,13.6,0.088,731628.5,731628.5,29302,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830430,1700106.00
03/06/2017 15:00,2,0.703,ACTIVE,212.61,339.95,60.039,1488830403,"201051344001135","219011344069620",29.66,11.70,0,331.53,349.26,21.1,18.5,0.150,616050.0,616050.0,29095,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830431,1700107.00
03/06/2017 15:00,2,0.666,ACTIVE,213.06,342.05,59.991,1488830403,"201051344000594","219011344069620",30.22,11.30,0,331.83,349.86,20.4,17.8,0.141,635143.6,635143.6,28940,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830431,1700108.00
03/06/2017 15:00,2,0.697,ACTIVE,213.06,340.85,60.002,1488830403,"201051344001203","219011344069620",29.44,11.30,0,332.43,351.07,20.9,18.2,0.150,624159.9,624159.9,29134,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830432,1700109.00
03/06/2017 15:00,2,0.588,ACTIVE,212.16,341.75,60.002,1488830403,"274151322000054","219011344069620",29.30,15.30,0,334.24,346.56,17.4,14.9,0.106,862779.0,862779.0,28495,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830433,1700110.00
03/06/2017 15:00,2,0.678,ACTIVE,213.51,341.75,60.002,1488830403,"201051344000867","219011344069620",29.28,12.00,0,332.13,350.17,20.2,17.5,0.137,620887.3,620887.3,29100,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830434,1700111.00
03/06/2017 15:00,2,0.707,ACTIVE,212.83,341.45,59.996,1488830403,"201051344001093","219011344069620",30.26,12.00,0,333.03,350.77,21.7,19.0,0.137,622802.4,622802.4,28955,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830435,1700112.00
03/06/2017 15:00,2,0.629,ACTIVE,213.06,342.95,60.002,1488830403,"201051344000900","219011344069620",29.66,10.70,0,332.43,350.17,18.9,16.3,0.141,641289.2,641289.2,28438,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830436,1700113.00
03/06/2017 15:00,2,0.658,ACTIVE,213.51,343.25,59.991,1488830403,"201051344000648","219011344069620",30.53,10.70,0,333.33,351.07,20.4,17.8,0.137,631000.9,631000.9,28515,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830437,1700114.00
03/06/2017 15:00,2,0.674,ACTIVE,213.29,342.05,59.954,1488830403,"201051344000569","219011344069620",30.18,11.30,0,332.13,350.77,20.6,18.0,0.146,643053.3,643053.3,28420,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830438,1700115.00
03/06/2017 15:00,2,0.672,ACTIVE,213.29,341.75,59.965,1488830403,"201051344000983","219011344069620",30.02,11.70,0,333.03,350.17,20.5,17.8,0.141,634170.2,634170.2,28617,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830439,1700116.00
03/06/2017 15:00,2,0.662,ACTIVE,213.51,342.65,60.002,1488830403,"201051344001158","219011344069620",29.58,11.00,0,333.03,350.47,19.9,17.2,0.137,620885.5,620885.5,28975,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830440,1700117.00
03/06/2017 15:00,2,0.658,ACTIVE,213.96,343.85,59.991,1488830403,"201051344000576","219011344069620",30.36,10.70,0,333.33,351.37,20.3,17.6,0.141,634047.7,634047.7,28491,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830441,1700118.00
03/06/2017 15:00,2,0.605,ACTIVE,212.38,340.85,59.986,1488830403,"274151322000087","219011344069620",28.86,16.30,0,334.54,346.86,17.7,15.2,0.106,834403.5,834403.5,28852,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488830442,1700119.00
03/06/2017 15:15,2,0.750,ACTIVE,214.19,344.15,59.959,1488831303,"201051344000645","219011344069620",29.38,11.70,0,333.93,355.28,22.3,19.6,0.159,633274.0,633274.0,28528,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831304,1700120.00
03/06/2017 15:15,2,0.664,ACTIVE,212.61,342.05,59.949,1488831303,"274151322000085","219011344069620",29.34,13.70,0,331.53,349.26,19.7,17.1,0.128,860595.2,860595.2,28555,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831305,1700121.00
03/06/2017 15:15,2,0.736,ACTIVE,214.19,345.06,59.959,1488831303,"201051344000633","219011344069620",30.53,11.00,0,333.33,356.48,22.8,20.1,0.168,620151.6,620151.6,29077,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831306,1700122.00
03/06/2017 15:15,2,0.746,ACTIVE,213.96,344.15,59.949,1488831303,"201051344000469","219011344069620",30.49,10.30,0,333.33,355.58,23.1,20.3,0.168,622931.6,622931.6,29039,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831307,1700123.00
03/06/2017 15:15,2,0.777,ACTIVE,212.61,341.75,59.981,1488831303,"201051344000646","219011344069620",29.98,11.30,0,330.93,353.77,23.7,20.9,0.168,617901.8,617901.8,28944,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831308,1700124.00
03/06/2017 15:15,2,0.697,ACTIVE,212.38,338.74,59.954,1488831303,"274151322000052","219011344069620",29.44,14.70,0,331.53,349.86,20.8,18.1,0.124,890545.6,890545.6,28318,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831309,1700125.00
03/06/2017 15:15,2,0.783,ACTIVE,213.06,342.65,59.949,1488831303,"201051344000585","219011344069620",30.67,11.00,0,330.93,354.07,24.4,21.6,0.172,627959.6,627959.6,29101,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831310,1700126.00
03/06/2017 15:15,2,0.746,ACTIVE,212.61,341.15,59.949,1488831303,"201051344001230","219011344069620",30.71,10.30,0,330.33,352.27,23.3,20.5,0.172,621699.3,621699.3,28808,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831310,1700127.00
03/06/2017 15:15,2,0.770,ACTIVE,213.51,342.35,59.954,1488831303,"201051344000582","219011344069620",30.16,11.00,0,332.13,354.07,23.6,20.8,0.168,611932.6,611932.6,29019,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831311,1700128.00
03/06/2017 15:15,2,0.799,ACTIVE,212.61,341.45,59.975,1488831303,"201051344000955","219011344069620",30.16,11.70,0,330.63,352.87,24.4,21.7,0.177,630055.1,630055.1,28905,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831312,1700129.00
03/06/2017 15:15,2,0.428,ACTIVE,212.83,430.42,59.959,1488831303,"274151322000094","219011344069620",40.53,15.00,0,335.74,442.14,17.6,15.0,0.110,731067.6,731067.6,29393,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831313,1700130.00
03/06/2017 15:15,2,0.771,ACTIVE,213.74,343.85,59.954,1488831303,"201051344000579","219011344069620",30.42,11.00,0,334.24,354.97,23.8,21.1,0.168,640097.5,640097.5,28865,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831314,1700131.00
03/06/2017 15:15,2,0.795,ACTIVE,212.38,340.85,59.959,1488831303,"201051344000890","219011344069620",30.57,10.70,0,330.93,353.47,24.7,21.9,0.172,623747.3,623747.3,29032,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831315,1700132.00
03/06/2017 15:15,2,0.787,ACTIVE,213.06,342.35,59.996,1488831303,"201051344000438","219011344069620",30.16,11.00,0,332.13,354.37,24.1,21.4,0.172,626662.3,626662.3,28992,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831316,1700133.00
03/06/2017 15:15,2,0.803,ACTIVE,213.06,340.25,59.959,1488831303,"201051344000417","219011344069620",19.70,10.70,0,331.23,348.36,16.1,13.6,0.110,603771.2,603771.2,29296,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831317,1700134.00
03/06/2017 15:15,2,0.684,ACTIVE,212.38,343.55,59.959,1488831303,"274151322000083","219011344069620",29.18,13.00,0,331.53,349.86,20.3,17.6,0.137,881568.7,881568.7,28373,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831318,1700135.00
03/06/2017 15:15,2,0.711,ACTIVE,212.83,340.55,59.954,1488831303,"274151322000076","219011344069620",30.22,14.00,0,333.63,350.77,21.8,19.1,0.141,939293.1,939293.1,28474,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831319,1700136.00
03/06/2017 15:15,2,0.750,ACTIVE,213.51,343.85,59.928,1488831303,"201051344000868","219011344069620",30.12,10.70,0,333.33,354.37,22.9,20.2,0.164,621622.9,621622.9,29067,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831320,1700137.00
03/06/2017 15:15,2,0.705,ACTIVE,212.61,339.95,59.975,1488831303,"274151322000095","219011344069620",29.80,12.30,0,332.43,349.86,21.4,18.7,0.133,930316.4,930316.4,28593,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831321,1700138.00
03/06/2017 15:15,2,0.732,ACTIVE,213.51,343.85,59.954,1488831303,"201051344000988","219011344069620",19.76,11.00,0,332.73,351.67,14.7,12.2,0.102,577850.0,577850.0,29106,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831322,1700139.00
03/06/2017 15:15,2,0.789,ACTIVE,212.83,341.15,59.959,1488831303,"201051344001025","219011344069620",30.24,11.00,0,331.83,354.07,24.2,21.4,0.172,625465.3,625465.3,29196,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831323,1700140.00
03/06/2017 15:15,2,0.756,ACTIVE,213.74,343.85,59.959,1488831303,"201051344000458","219011344069620",30.02,12.30,0,333.33,354.67,23.0,20.3,0.168,633178.7,633178.7,28684,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831323,1700141.00
03/06/2017 15:15,2,0.736,ACTIVE,214.41,345.66,59.965,1488831303,"201051344000853","219011344069620",30.59,11.00,0,335.74,356.18,22.8,20.1,0.159,633356.3,633356.3,28528,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831324,1700142.00
03/06/2017 15:15,2,0.775,ACTIVE,213.06,342.95,59.944,1488831303,"201051344000685","219011344069620",29.90,10.70,0,331.83,353.77,23.6,20.8,0.177,626753.1,626753.1,28871,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831325,1700143.00
03/06/2017 15:15,2,0.770,ACTIVE,213.06,342.65,59.986,1488831303,"201051344000917","219011344069620",30.30,12.00,0,330.93,353.77,23.6,20.9,0.177,623153.8,623153.8,28863,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831326,1700144.00
03/06/2017 15:15,2,0.764,ACTIVE,213.06,342.35,59.970,1488831303,"201051344001145","219011344069620",30.28,10.70,0,332.43,354.37,23.4,20.7,0.172,631083.6,631083.6,28702,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831327,1700145.00
03/06/2017 15:15,2,0.770,ACTIVE,213.06,342.35,60.007,1488831303,"201051344000651","219011344069620",30.57,10.70,0,332.43,353.77,23.9,21.1,0.172,619976.6,619976.6,29075,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831328,1700146.00
03/06/2017 15:15,2,0.646,ACTIVE,212.16,343.25,59.954,1488831303,"274151322000088","219011344069620",29.18,14.30,0,330.63,348.96,19.1,16.5,0.115,844489.8,844489.8,28598,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831329,1700147.00
03/06/2017 15:15,2,0.457,ACTIVE,213.06,422.30,59.954,1488831303,"274151322000068","219011344069620",39.98,17.00,0,336.64,447.25,18.4,15.9,0.102,731632.3,731632.3,29303,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831330,1700148.00
03/06/2017 15:15,2,0.785,ACTIVE,212.61,340.55,59.975,1488831303,"201051344001135","219011344069620",30.34,11.30,0,331.23,353.17,24.2,21.4,0.172,616055.1,616055.1,29096,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831331,1700149.00
03/06/2017 15:15,2,0.762,ACTIVE,213.29,343.55,59.944,1488831303,"201051344000594","219011344069620",30.18,11.00,0,331.83,354.97,23.3,20.6,0.168,635148.5,635148.5,28941,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831332,1700150.00
03/06/2017 15:15,2,0.799,ACTIVE,213.06,342.05,59.970,1488831303,"201051344001203","219011344069620",29.78,11.00,0,331.83,354.97,24.1,21.4,0.181,624165.0,624165.0,29135,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831332,1700151.00
03/06/2017 15:15,2,0.672,ACTIVE,212.38,342.05,59.949,1488831303,"274151322000054","219011344069620",29.20,15.00,0,330.93,349.56,19.9,17.3,0.124,862783.1,862783.1,28496,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831334,1700152.00
