ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 15:15,2,0.754,ACTIVE,213.74,343.25,59.975,1488831303,"201051344000867","219011344069620",30.18,11.30,0,332.73,354.37,23.0,20.3,0.159,620892.2,620892.2,29101,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831334,1700153.00
03/06/2017 15:15,2,0.807,ACTIVE,212.83,342.35,59.959,1488831303,"201051344001093","219011344069620",30.22,11.70,0,331.23,353.77,24.8,22.0,0.172,622807.7,622807.7,28956,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831335,1700154.00
03/06/2017 15:15,2,0.701,ACTIVE,213.74,344.45,59.949,1488831303,"201051344000900","219011344069620",30.42,11.00,0,333.33,354.67,21.6,19.0,0.164,641293.7,641293.7,28439,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831336,1700155.00
03/06/2017 15:15,2,0.750,ACTIVE,213.96,343.55,59.959,1488831303,"201051344000648","219011344069620",30.34,10.30,0,333.93,354.97,23.1,20.3,0.164,631005.8,631005.8,28516,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831337,1700156.00
03/06/2017 15:15,2,0.754,ACTIVE,213.74,344.15,59.959,1488831303,"201051344000569","219011344069620",30.40,11.30,0,333.63,355.28,23.3,20.5,0.164,643058.3,643058.3,28421,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831338,1700157.00
03/06/2017 15:15,2,0.760,ACTIVE,213.74,343.85,59.959,1488831303,"201051344000983","219011344069620",30.04,11.30,0,333.63,354.97,23.1,20.4,0.168,634175.0,634175.0,28618,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831339,1700158.00
03/06/2017 15:15,2,0.736,ACTIVE,213.96,343.85,59.959,1488831303,"201051344001158","219011344069620",29.98,10.70,0,333.93,355.28,22.4,19.7,0.159,620890.2,620890.2,28976,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831340,1700159.00
03/06/2017 15:15,2,0.744,ACTIVE,214.19,345.36,59.959,1488831303,"201051344000576","219011344069620",30.18,10.70,0,333.63,356.18,22.8,20.1,0.168,634052.5,634052.5,28492,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831341,1700160.00
03/06/2017 15:15,2,0.682,ACTIVE,212.83,340.85,59.970,1488831303,"274151322000087","219011344069620",29.08,16.30,0,330.93,349.26,20.1,17.4,0.119,834407.7,834407.7,28853,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488831342,1700161.00
03/06/2017 15:30,2,0.441,ACTIVE,213.96,341.15,59.954,1488832203,"201051344000645","219011344069620",29.10,11.30,0,335.44,355.28,13.0,10.6,0.071,633278.2,633278.2,28529,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832204,1700162.00
03/06/2017 15:30,2,0.371,ACTIVE,212.61,339.34,59.975,1488832203,"274151322000085","219011344069620",27.75,13.30,0,332.43,348.66,10.5,8.2,0.053,860598.8,860598.8,28556,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832205,1700163.00
03/06/2017 15:30,2,0.463,ACTIVE,213.96,343.25,59.991,1488832203,"201051344000633","219011344069620",28.69,10.70,0,334.54,357.68,13.4,11.0,0.084,620155.9,620155.9,29078,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832206,1700164.00
03/06/2017 15:30,2,0.467,ACTIVE,213.51,341.45,59.975,1488832203,"201051344000469","219011344069620",28.65,10.00,0,333.33,354.37,13.6,11.2,0.084,622935.9,622935.9,29040,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832207,1700165.00
03/06/2017 15:30,2,0.488,ACTIVE,212.61,339.04,60.023,1488832203,"201051344000646","219011344069620",27.31,11.00,0,331.53,353.47,13.5,11.1,0.075,617906.2,617906.2,28945,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832208,1700166.00
03/06/2017 15:30,2,0.385,ACTIVE,212.38,339.95,59.991,1488832203,"274151322000052","219011344069620",28.71,14.30,0,331.23,349.26,11.2,8.9,0.071,890549.4,890549.4,28319,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832209,1700167.00
03/06/2017 15:30,2,0.477,ACTIVE,212.83,339.65,59.986,1488832203,"201051344000585","219011344069620",29.40,11.00,0,332.73,353.47,14.2,11.8,0.075,627964.2,627964.2,29102,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832210,1700168.00
03/06/2017 15:30,2,0.453,ACTIVE,212.83,338.44,59.996,1488832203,"201051344001230","219011344069620",29.00,10.30,0,329.73,351.37,13.3,10.9,0.080,621703.6,621703.6,28809,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832211,1700169.00
03/06/2017 15:30,2,0.461,ACTIVE,213.29,339.34,59.986,1488832203,"201051344000582","219011344069620",29.18,10.70,0,333.03,353.47,13.6,11.2,0.075,611937.0,611937.0,29020,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832212,1700170.00
03/06/2017 15:30,2,0.502,ACTIVE,212.38,338.14,60.028,1488832203,"201051344000955","219011344069620",27.75,11.30,0,330.63,351.97,14.1,11.7,0.080,630059.7,630059.7,28906,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832212,1700171.00
03/06/2017 15:30,2,0.227,ACTIVE,212.61,399.16,60.002,1488832203,"274151322000094","219011344069620",37.63,14.70,0,336.04,443.04,8.7,6.5,0.044,731070.6,731070.6,29394,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832213,1700172.00
03/06/2017 15:30,2,0.473,ACTIVE,213.51,340.85,59.996,1488832203,"201051344000579","219011344069620",29.32,11.00,0,334.54,355.88,14.1,11.7,0.066,640102.0,640102.0,28866,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832214,1700173.00
03/06/2017 15:30,2,0.479,ACTIVE,212.61,337.84,59.981,1488832203,"201051344000890","219011344069620",29.28,10.70,0,331.53,352.87,14.2,11.8,0.080,623752.0,623752.0,29033,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832215,1700174.00
03/06/2017 15:30,2,0.461,ACTIVE,212.83,339.34,60.012,1488832203,"201051344000438","219011344069620",29.74,10.70,0,332.73,353.47,13.9,11.5,0.075,626666.9,626666.9,28993,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832216,1700175.00
03/06/2017 15:30,2,0.465,ACTIVE,213.06,338.14,59.996,1488832203,"201051344000417","219011344069620",19.86,10.70,0,332.13,348.36,9.4,7.1,0.049,603774.1,603774.1,29297,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832217,1700176.00
03/06/2017 15:30,2,0.367,ACTIVE,212.61,340.25,59.986,1488832203,"274151322000083","219011344069620",27.83,12.70,0,332.13,349.56,10.3,8.1,0.057,881572.3,881572.3,28374,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832218,1700177.00
03/06/2017 15:30,2,0.367,ACTIVE,213.29,340.25,60.002,1488832203,"274151322000076","219011344069620",29.62,14.00,0,333.03,350.17,11.0,8.7,0.066,939297.0,939297.0,28475,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832219,1700178.00
03/06/2017 15:30,2,0.434,ACTIVE,213.51,341.45,59.991,1488832203,"201051344000868","219011344069620",29.22,10.70,0,333.63,354.97,12.9,10.5,0.071,621627.1,621627.1,29068,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832220,1700179.00
03/06/2017 15:30,2,0.377,ACTIVE,212.38,340.85,59.981,1488832203,"274151322000095","219011344069620",27.79,12.30,0,331.83,348.96,10.6,8.3,0.062,930320.1,930320.1,28594,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832220,1700180.00
03/06/2017 15:30,2,0.418,ACTIVE,213.51,341.45,59.986,1488832203,"201051344000988","219011344069620",18.73,10.70,0,334.24,352.57,7.9,5.7,0.040,577852.5,577852.5,29107,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832222,1700181.00
03/06/2017 15:30,2,0.449,ACTIVE,212.83,337.84,59.991,1488832203,"201051344001025","219011344069620",29.66,10.70,0,331.23,352.87,13.5,11.1,0.084,625469.8,625469.8,29197,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832222,1700182.00
03/06/2017 15:30,2,0.438,ACTIVE,213.51,341.15,59.981,1488832203,"201051344000458","219011344069620",29.22,12.00,0,335.14,354.07,13.0,10.6,0.071,633182.9,633182.9,28685,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832223,1700183.00
03/06/2017 15:30,2,0.428,ACTIVE,214.19,342.05,60.023,1488832203,"201051344000853","219011344069620",29.24,11.00,0,334.84,356.48,12.7,10.3,0.071,633360.5,633360.5,28529,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832224,1700184.00
03/06/2017 15:30,2,0.441,ACTIVE,213.06,339.95,59.986,1488832203,"201051344000685","219011344069620",29.06,10.30,0,331.83,353.77,13.0,10.7,0.080,626757.4,626757.4,28872,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832225,1700185.00
03/06/2017 15:30,2,0.438,ACTIVE,213.06,339.34,59.996,1488832203,"201051344000917","219011344069620",29.58,11.70,0,332.13,353.47,13.2,10.8,0.075,623158.2,623158.2,28864,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832226,1700186.00
03/06/2017 15:30,2,0.438,ACTIVE,213.06,339.04,59.991,1488832203,"201051344001145","219011344069620",28.35,10.00,0,333.33,354.37,12.6,10.2,0.075,631087.9,631087.9,28703,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832227,1700187.00
03/06/2017 15:30,2,0.455,ACTIVE,213.06,339.04,59.991,1488832203,"201051344000651","219011344069620",28.49,10.30,0,332.13,353.17,13.2,10.8,0.075,619981.0,619981.0,29076,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832228,1700188.00
03/06/2017 15:30,2,0.326,ACTIVE,212.16,336.34,59.981,1488832203,"274151322000088","219011344069620",27.69,14.00,0,333.63,348.36,9.2,6.9,0.044,844493.1,844493.1,28599,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832229,1700189.00
03/06/2017 15:30,2,0.232,ACTIVE,213.29,406.67,59.975,1488832203,"274151322000068","219011344069620",38.29,16.70,0,336.64,439.13,9.0,6.8,0.044,731635.4,731635.4,29304,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832230,1700190.00
03/06/2017 15:30,2,0.455,ACTIVE,212.61,337.84,59.991,1488832203,"201051344001135","219011344069620",28.43,11.00,0,331.23,353.17,13.2,10.8,0.080,616059.6,616059.6,29097,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832231,1700191.00
03/06/2017 15:30,2,0.436,ACTIVE,213.06,341.15,59.981,1488832203,"201051344000594","219011344069620",28.94,10.70,0,332.73,354.67,12.8,10.5,0.066,635152.7,635152.7,28942,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832232,1700192.00
03/06/2017 15:30,2,0.443,ACTIVE,212.83,337.84,59.996,1488832203,"201051344001203","219011344069620",29.44,10.70,0,332.43,354.67,13.2,10.8,0.075,624169.4,624169.4,29136,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832233,1700193.00
03/06/2017 15:30,2,0.346,ACTIVE,212.38,339.04,59.954,1488832203,"274151322000054","219011344069620",27.83,14.30,0,332.43,348.66,9.8,7.5,0.057,862786.6,862786.6,28497,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832233,1700194.00
03/06/2017 15:30,2,0.428,ACTIVE,213.74,340.85,59.975,1488832203,"201051344000867","219011344069620",28.96,11.30,0,334.24,354.97,12.6,10.2,0.062,620896.3,620896.3,29102,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832234,1700195.00
03/06/2017 15:30,2,0.482,ACTIVE,212.83,339.04,59.975,1488832203,"201051344001093","219011344069620",28.15,11.30,0,331.23,353.47,13.8,11.4,0.066,622812.3,622812.3,28957,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832235,1700196.00
03/06/2017 15:30,2,0.389,ACTIVE,213.51,341.45,59.991,1488832203,"201051344000900","219011344069620",27.93,10.70,0,334.54,354.97,11.0,8.7,0.071,641297.6,641297.6,28440,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832236,1700197.00
03/06/2017 15:30,2,0.438,ACTIVE,213.74,341.45,59.986,1488832203,"201051344000648","219011344069620",28.84,10.30,0,334.84,355.58,12.8,10.4,0.066,631010.0,631010.0,28517,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832237,1700198.00
03/06/2017 15:30,2,0.424,ACTIVE,213.51,340.55,59.965,1488832203,"201051344000569","219011344069620",29.68,11.30,0,334.84,355.28,12.8,10.4,0.066,643062.5,643062.5,28422,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832238,1700199.00
03/06/2017 15:30,2,0.430,ACTIVE,213.51,340.55,59.986,1488832203,"201051344000983","219011344069620",28.94,11.30,0,334.54,354.67,12.7,10.3,0.071,634179.2,634179.2,28619,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832239,1700200.00
03/06/2017 15:30,2,0.404,ACTIVE,213.51,341.15,59.991,1488832203,"201051344001158","219011344069620",29.14,10.70,0,334.84,355.88,11.9,9.6,0.071,620894.2,620894.2,28977,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832240,1700201.00
03/06/2017 15:30,2,0.420,ACTIVE,213.96,342.35,59.991,1488832203,"201051344000576","219011344069620",28.98,10.30,0,333.93,355.58,12.4,10.0,0.071,634056.6,634056.6,28493,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832241,1700202.00
03/06/2017 15:30,2,0.344,ACTIVE,212.83,338.44,59.986,1488832203,"274151322000087","219011344069620",27.93,15.80,0,334.54,348.36,9.8,7.5,0.044,834411.1,834411.1,28854,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488832242,1700203.00
03/06/2017 15:45,2,0.484,ACTIVE,213.74,341.75,59.912,1488833103,"201051344000645","219011344069620",28.75,11.00,0,334.84,349.56,14.1,11.7,0.084,633281.2,633281.2,28530,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833104,1700204.00
03/06/2017 15:45,2,0.402,ACTIVE,212.38,339.95,59.944,1488833103,"274151322000085","219011344069620",28.27,13.00,0,335.44,345.96,11.5,9.2,0.066,860601.1,860601.1,28557,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833105,1700205.00
03/06/2017 15:45,2,0.494,ACTIVE,213.96,342.95,59.949,1488833103,"201051344000633","219011344069620",29.38,10.30,0,334.24,350.77,14.8,12.3,0.084,620159.0,620159.0,29079,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833106,1700206.00
03/06/2017 15:45,2,0.498,ACTIVE,213.51,341.75,59.986,1488833103,"201051344000469","219011344069620",29.46,9.30,0,333.63,349.26,14.9,12.5,0.084,622939.1,622939.1,29041,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833107,1700207.00
03/06/2017 15:45,2,0.521,ACTIVE,212.61,339.65,59.944,1488833103,"201051344000646","219011344069620",28.65,10.70,0,331.83,348.36,15.1,12.7,0.093,617909.4,617909.4,28946,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833108,1700208.00
03/06/2017 15:45,2,0.428,ACTIVE,212.16,339.95,59.944,1488833103,"274151322000052","219011344069620",28.55,13.70,0,333.93,346.86,12.4,10.0,0.075,890552.0,890552.0,28320,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833109,1700209.00
03/06/2017 15:45,2,0.494,ACTIVE,213.06,339.65,59.949,1488833103,"201051344000585","219011344069620",30.73,10.70,0,330.93,348.66,15.4,13.0,0.088,627967.6,627967.6,29103,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833110,1700210.00
03/06/2017 15:45,2,0.514,ACTIVE,212.83,339.34,59.944,1488833103,"201051344001230","219011344069620",28.39,10.00,0,330.63,346.86,14.8,12.3,0.088,621706.8,621706.8,28810,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833110,1700211.00
03/06/2017 15:45,2,0.508,ACTIVE,213.51,340.85,59.949,1488833103,"201051344000582","219011344069620",29.40,10.30,0,331.83,348.96,15.2,12.7,0.084,611940.2,611940.2,29021,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833111,1700212.00
03/06/2017 15:45,2,0.537,ACTIVE,212.61,339.04,59.970,1488833103,"201051344000955","219011344069620",29.04,11.00,0,330.63,347.16,15.8,13.3,0.088,630063.1,630063.1,28907,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833112,1700213.00
03/06/2017 15:45,2,0.258,ACTIVE,212.38,402.16,59.944,1488833103,"274151322000094","219011344069620",37.83,14.00,0,336.64,432.82,9.9,7.6,0.053,731072.6,731072.6,29395,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833113,1700214.00
03/06/2017 15:45,2,0.506,ACTIVE,213.29,340.85,59.954,1488833103,"201051344000579","219011344069620",29.80,10.30,0,334.84,349.26,15.3,12.8,0.080,640105.2,640105.2,28867,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833114,1700215.00
03/06/2017 15:45,2,0.523,ACTIVE,212.61,339.04,59.917,1488833103,"201051344000890","219011344069620",29.76,10.30,0,330.93,348.06,15.8,13.3,0.088,623755.4,623755.4,29034,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833115,1700216.00
03/06/2017 15:45,2,0.508,ACTIVE,212.83,339.34,59.949,1488833103,"201051344000438","219011344069620",30.14,10.30,0,332.43,348.66,15.5,13.1,0.088,626670.2,626670.2,28994,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833116,1700217.00
03/06/2017 15:45,2,0.533,ACTIVE,213.06,338.74,59.933,1488833103,"201051344000417","219011344069620",19.32,10.30,0,331.23,344.15,10.4,8.1,0.057,603776.1,603776.1,29298,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833117,1700218.00
03/06/2017 15:45,2,0.400,ACTIVE,212.38,341.15,59.949,1488833103,"274151322000083","219011344069620",29.10,12.30,0,334.54,346.56,11.8,9.5,0.075,881574.7,881574.7,28375,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833118,1700219.00
03/06/2017 15:45,2,0.422,ACTIVE,213.29,341.15,59.944,1488833103,"274151322000076","219011344069620",29.64,13.70,0,335.74,347.16,12.7,10.3,0.075,939299.7,939299.7,28476,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833119,1700220.00
03/06/2017 15:45,2,0.490,ACTIVE,213.29,341.15,59.954,1488833103,"201051344000868","219011344069620",29.02,10.00,0,333.63,348.66,14.4,12.0,0.084,621630.2,621630.2,29069,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833119,1700221.00
03/06/2017 15:45,2,0.414,ACTIVE,212.38,338.44,59.954,1488833103,"274151322000095","219011344069620",29.08,12.00,0,334.24,346.56,12.2,9.9,0.071,930322.7,930322.7,28595,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833120,1700222.00
03/06/2017 15:45,2,0.443,ACTIVE,213.06,341.15,59.949,1488833103,"201051344000988","219011344069620",19.86,10.30,0,334.54,348.36,8.9,6.7,0.057,577854.3,577854.3,29108,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833121,1700223.00
03/06/2017 15:45,2,0.502,ACTIVE,212.61,338.44,59.975,1488833103,"201051344001025","219011344069620",30.04,10.30,0,331.23,348.36,15.3,12.8,0.088,625473.1,625473.1,29198,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833122,1700224.00
03/06/2017 15:45,2,0.479,ACTIVE,213.29,340.25,59.954,1488833103,"201051344000458","219011344069620",29.86,11.70,0,333.93,348.96,14.5,12.1,0.080,633186.1,633186.1,28686,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833123,1700225.00
03/06/2017 15:45,2,0.479,ACTIVE,213.74,342.05,59.928,1488833103,"201051344000853","219011344069620",29.66,10.30,0,335.74,350.47,14.4,12.0,0.088,633363.6,633363.6,28530,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833124,1700226.00
03/06/2017 15:45,2,0.508,ACTIVE,213.06,340.25,59.922,1488833103,"201051344000685","219011344069620",28.90,10.00,0,331.83,348.96,14.8,12.4,0.093,626760.5,626760.5,28873,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833125,1700227.00
03/06/2017 15:45,2,0.496,ACTIVE,213.06,340.85,59.917,1488833103,"201051344000917","219011344069620",29.80,11.30,0,330.93,348.66,15.0,12.6,0.093,623161.4,623161.4,28865,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833126,1700228.00
03/06/2017 15:45,2,0.492,ACTIVE,213.06,340.25,59.949,1488833103,"201051344001145","219011344069620",28.94,9.70,0,332.13,348.96,14.4,12.0,0.093,631091.0,631091.0,28704,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833127,1700229.00
03/06/2017 15:45,2,0.500,ACTIVE,213.06,340.25,59.944,1488833103,"201051344000651","219011344069620",29.98,10.30,0,332.43,348.66,15.2,12.7,0.088,619984.2,619984.2,29077,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833128,1700230.00
03/06/2017 15:45,2,0.385,ACTIVE,212.16,338.14,59.959,1488833103,"274151322000088","219011344069620",27.77,13.30,0,334.54,345.36,10.8,8.5,0.057,844495.3,844495.3,28600,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833128,1700231.00
03/06/2017 15:45,2,0.273,ACTIVE,213.06,406.37,59.922,1488833103,"274151322000068","219011344069620",38.35,16.00,0,336.94,437.63,10.6,8.3,0.053,731637.5,731637.5,29305,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833129,1700232.00
03/06/2017 15:45,2,0.504,ACTIVE,212.61,338.14,59.944,1488833103,"201051344001135","219011344069620",29.84,10.70,0,330.33,347.76,15.2,12.8,0.093,616062.8,616062.8,29098,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833130,1700233.00
03/06/2017 15:45,2,0.492,ACTIVE,213.06,340.25,59.954,1488833103,"201051344000594","219011344069620",29.32,10.30,0,333.33,348.96,14.7,12.2,0.084,635155.9,635155.9,28943,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833131,1700234.00
03/06/2017 15:45,2,0.523,ACTIVE,213.06,339.34,59.928,1488833103,"201051344001203","219011344069620",28.37,10.30,0,331.53,349.26,15.1,12.6,0.097,624172.7,624172.7,29137,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833132,1700235.00
03/06/2017 15:45,2,0.406,ACTIVE,212.38,340.25,59.954,1488833103,"274151322000054","219011344069620",27.85,14.30,0,334.24,346.26,11.4,9.1,0.062,862788.9,862788.9,28498,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833133,1700236.00
03/06/2017 15:45,2,0.480,ACTIVE,213.51,339.95,59.959,1488833103,"201051344000867","219011344069620",29.24,11.00,0,333.93,348.96,14.2,11.8,0.084,620899.4,620899.4,29103,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833134,1700237.00
03/06/2017 15:45,2,0.525,ACTIVE,212.83,339.34,59.959,1488833103,"201051344001093","219011344069620",29.70,11.00,0,331.83,348.66,15.8,13.4,0.084,622815.7,622815.7,28958,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833135,1700238.00
03/06/2017 15:45,2,0.441,ACTIVE,213.29,341.15,59.949,1488833103,"201051344000900","219011344069620",28.55,10.30,0,333.93,348.96,12.8,10.4,0.088,641300.3,641300.3,28441,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833136,1700239.00
03/06/2017 15:45,2,0.477,ACTIVE,213.51,341.15,59.975,1488833103,"201051344000648","219011344069620",30.18,10.00,0,334.84,349.26,14.6,12.1,0.075,631013.1,631013.1,28518,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833137,1700240.00
03/06/2017 15:45,2,0.496,ACTIVE,213.51,340.85,59.954,1488833103,"201051344000569","219011344069620",28.96,10.70,0,335.14,349.26,14.5,12.1,0.080,643065.6,643065.6,28423,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833138,1700241.00
03/06/2017 15:45,2,0.480,ACTIVE,213.51,340.55,59.959,1488833103,"201051344000983","219011344069620",29.66,10.70,0,333.93,349.26,14.4,12.0,0.084,634182.4,634182.4,28620,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833139,1700242.00
03/06/2017 15:45,2,0.453,ACTIVE,213.51,340.25,59.959,1488833103,"201051344001158","219011344069620",30.10,10.00,0,333.93,349.26,13.8,11.4,0.088,620897.2,620897.2,28978,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833140,1700243.00
03/06/2017 15:45,2,0.488,ACTIVE,213.96,342.35,59.965,1488833103,"201051344000576","219011344069620",28.88,10.30,0,335.44,349.86,14.3,11.9,0.084,634059.7,634059.7,28494,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833141,1700244.00
03/06/2017 15:45,2,0.414,ACTIVE,212.61,339.04,59.975,1488833103,"274151322000087","219011344069620",27.75,15.00,0,334.54,345.96,11.7,9.3,0.062,834413.6,834413.6,28855,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488833142,1700245.00
03/06/2017 16:00,2,0.451,ACTIVE,214.19,341.45,59.981,1488834003,"201051344000645","219011344069620",28.98,10.70,0,335.14,348.66,13.3,10.9,0.075,633283.9,633283.9,28531,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834005,1700246.00
03/06/2017 16:00,2,0.385,ACTIVE,212.83,339.04,59.975,1488834003,"274151322000085","219011344069620",27.87,12.30,0,335.14,344.45,10.9,8.6,0.057,860603.2,860603.2,28558,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834005,1700247.00
03/06/2017 16:00,2,0.471,ACTIVE,214.41,342.35,59.975,1488834003,"201051344000633","219011344069620",29.22,9.70,0,333.33,350.77,14.0,11.6,0.075,620161.8,620161.8,29080,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834006,1700248.00
03/06/2017 16:00,2,0.471,ACTIVE,213.74,340.85,59.975,1488834003,"201051344000469","219011344069620",29.56,9.00,0,332.43,348.36,14.1,11.7,0.080,622941.8,622941.8,29042,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834007,1700249.00
03/06/2017 16:00,2,0.479,ACTIVE,213.06,339.65,59.981,1488834003,"201051344000646","219011344069620",29.70,10.00,0,331.53,347.16,14.4,12.0,0.075,617912.3,617912.3,28947,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834008,1700250.00
03/06/2017 16:00,2,0.400,ACTIVE,212.38,341.15,59.981,1488834003,"274151322000052","219011344069620",28.75,12.70,0,333.93,344.76,11.7,9.4,0.062,890554.2,890554.2,28321,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834009,1700251.00
03/06/2017 16:00,2,0.496,ACTIVE,213.51,340.25,59.970,1488834003,"201051344000585","219011344069620",29.32,10.30,0,332.13,347.16,14.7,12.3,0.088,627970.5,627970.5,29104,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834010,1700252.00
03/06/2017 16:00,2,0.479,ACTIVE,213.29,338.74,59.986,1488834003,"201051344001230","219011344069620",28.65,9.30,0,330.63,346.26,13.9,11.5,0.080,621709.6,621709.6,28811,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834011,1700253.00
03/06/2017 16:00,2,0.484,ACTIVE,213.74,340.25,59.986,1488834003,"201051344000582","219011344069620",29.06,9.70,0,332.73,347.46,14.2,11.8,0.075,611943.0,611943.0,29022,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834012,1700254.00
03/06/2017 16:00,2,0.508,ACTIVE,212.83,339.34,60.007,1488834003,"201051344000955","219011344069620",29.52,10.30,0,330.63,347.16,15.2,12.7,0.088,630066.1,630066.1,28908,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834013,1700255.00
03/06/2017 16:00,2,0.240,ACTIVE,212.83,406.37,59.981,1488834003,"274151322000094","219011344069620",38.37,13.30,0,335.74,421.70,9.3,7.1,0.049,731074.3,731074.3,29396,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834014,1700256.00
03/06/2017 16:00,2,0.475,ACTIVE,213.96,340.55,59.991,1488834003,"201051344000579","219011344069620",30.59,10.00,0,333.63,348.66,14.8,12.3,0.071,640108.2,640108.2,28868,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834014,1700257.00
03/06/2017 16:00,2,0.500,ACTIVE,213.29,339.04,59.986,1488834003,"201051344000890","219011344069620",29.58,10.00,0,331.23,346.86,15.0,12.6,0.080,623758.4,623758.4,29035,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834015,1700258.00
03/06/2017 16:00,2,0.469,ACTIVE,213.51,339.65,59.975,1488834003,"201051344000438","219011344069620",30.83,10.00,0,332.73,347.46,14.7,12.2,0.075,626673.1,626673.1,28995,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834016,1700259.00
03/06/2017 16:00,2,0.500,ACTIVE,213.51,338.74,59.975,1488834003,"201051344000417","219011344069620",19.80,10.00,0,331.83,344.45,10.1,7.8,0.053,603778.0,603778.0,29299,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834017,1700260.00
03/06/2017 16:00,2,0.398,ACTIVE,212.83,339.95,59.975,1488834003,"274151322000083","219011344069620",27.89,12.00,0,334.54,344.45,11.3,9.0,0.075,881576.8,881576.8,28376,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834018,1700261.00
03/06/2017 16:00,2,0.412,ACTIVE,213.29,341.45,59.981,1488834003,"274151322000076","219011344069620",28.75,13.00,0,335.74,345.36,12.1,9.7,0.066,939301.9,939301.9,28477,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834019,1700262.00
03/06/2017 16:00,2,0.469,ACTIVE,213.74,341.15,59.965,1488834003,"201051344000868","219011344069620",29.38,9.70,0,332.43,348.66,14.0,11.6,0.084,621632.9,621632.9,29070,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834020,1700263.00
03/06/2017 16:00,2,0.398,ACTIVE,212.83,338.74,59.975,1488834003,"274151322000095","219011344069620",29.06,11.30,0,334.54,344.15,11.7,9.4,0.066,930324.9,930324.9,28596,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834021,1700264.00
03/06/2017 16:00,2,0.451,ACTIVE,213.74,341.45,59.986,1488834003,"201051344000988","219011344069620",18.94,9.70,0,333.33,347.46,8.7,6.4,0.057,577855.8,577855.8,29109,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834022,1700265.00
03/06/2017 16:00,2,0.488,ACTIVE,213.06,338.44,59.975,1488834003,"201051344001025","219011344069620",29.36,10.00,0,331.83,346.86,14.5,12.1,0.088,625475.9,625475.9,29199,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834023,1700266.00
03/06/2017 16:00,2,0.477,ACTIVE,213.96,341.15,59.975,1488834003,"201051344000458","219011344069620",29.52,11.30,0,333.63,348.36,14.2,11.8,0.080,633188.8,633188.8,28687,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834024,1700267.00
03/06/2017 16:00,2,0.459,ACTIVE,214.41,342.35,59.996,1488834003,"201051344000853","219011344069620",29.68,10.00,0,334.84,349.86,13.9,11.5,0.080,633366.3,633366.3,28531,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834025,1700268.00
03/06/2017 16:00,2,0.467,ACTIVE,213.74,340.85,59.965,1488834003,"201051344000685","219011344069620",30.20,9.70,0,332.13,348.06,14.3,11.9,0.084,626763.4,626763.4,28874,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834026,1700269.00
03/06/2017 16:00,2,0.486,ACTIVE,213.51,340.85,59.986,1488834003,"201051344000917","219011344069620",29.34,10.70,0,332.13,347.76,14.5,12.1,0.084,623164.2,623164.2,28866,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834027,1700270.00
03/06/2017 16:00,2,0.461,ACTIVE,213.51,339.95,59.981,1488834003,"201051344001145","219011344069620",29.86,9.30,0,332.73,348.66,14.0,11.6,0.088,631093.7,631093.7,28705,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834028,1700271.00
03/06/2017 16:00,2,0.490,ACTIVE,213.29,340.25,59.991,1488834003,"201051344000651","219011344069620",29.66,9.70,0,332.43,347.76,14.7,12.3,0.084,619987.1,619987.1,29078,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834029,1700272.00
03/06/2017 16:00,2,0.375,ACTIVE,212.16,338.14,59.986,1488834003,"274151322000088","219011344069620",27.83,13.00,0,333.93,343.55,10.6,8.3,0.066,844497.2,844497.2,28601,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834030,1700273.00
03/06/2017 16:00,2,0.268,ACTIVE,213.51,401.56,60.012,1488834003,"274151322000068","219011344069620",37.71,15.80,0,336.34,424.71,10.3,8.0,0.053,731639.4,731639.4,29306,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834030,1700274.00
03/06/2017 16:00,2,0.469,ACTIVE,212.83,338.44,60.034,1488834003,"201051344001135","219011344069620",30.55,10.30,0,332.43,346.26,14.6,12.1,0.084,616065.7,616065.7,29099,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834031,1700275.00
03/06/2017 16:00,2,0.475,ACTIVE,213.51,340.85,60.023,1488834003,"201051344000594","219011344069620",29.86,10.00,0,332.13,348.06,14.4,12.0,0.084,635158.7,635158.7,28944,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834032,1700276.00
03/06/2017 16:00,2,0.494,ACTIVE,213.29,339.04,59.954,1488834003,"201051344001203","219011344069620",29.54,9.70,0,332.43,348.36,14.8,12.3,0.093,624175.5,624175.5,29138,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834034,1700277.00
03/06/2017 16:00,2,0.400,ACTIVE,212.61,339.34,59.986,1488834003,"274151322000054","219011344069620",27.75,13.70,0,334.24,344.15,11.2,8.9,0.066,862791.0,862791.0,28499,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834035,1700278.00
03/06/2017 16:00,2,0.473,ACTIVE,213.96,340.85,59.996,1488834003,"201051344000867","219011344069620",29.38,10.70,0,333.03,347.76,14.1,11.7,0.080,620902.1,620902.1,29104,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834035,1700279.00
03/06/2017 16:00,2,0.492,ACTIVE,213.06,339.95,59.991,1488834003,"201051344001093","219011344069620",30.83,10.30,0,331.83,347.16,15.4,13.0,0.084,622818.7,622818.7,28959,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834036,1700280.00
03/06/2017 16:00,2,0.420,ACTIVE,213.74,341.45,59.981,1488834003,"201051344000900","219011344069620",29.66,10.00,0,333.63,347.76,12.7,10.3,0.084,641302.7,641302.7,28442,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834037,1700281.00
03/06/2017 16:00,2,0.506,ACTIVE,213.96,341.15,59.991,1488834003,"201051344000648","219011344069620",27.51,9.30,0,333.93,348.36,14.1,11.7,0.080,631015.8,631015.8,28519,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834038,1700282.00
03/06/2017 16:00,2,0.477,ACTIVE,213.96,340.85,59.996,1488834003,"201051344000569","219011344069620",29.94,10.30,0,333.63,348.06,14.5,12.0,0.084,643068.4,643068.4,28424,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834039,1700283.00
03/06/2017 16:00,2,0.469,ACTIVE,213.96,340.25,59.986,1488834003,"201051344000983","219011344069620",30.08,10.30,0,333.03,347.46,14.3,11.9,0.080,634185.1,634185.1,28621,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834040,1700284.00
03/06/2017 16:00,2,0.457,ACTIVE,213.96,341.15,59.991,1488834003,"201051344001158","219011344069620",29.76,9.30,0,333.33,348.66,13.8,11.4,0.084,620899.8,620899.8,28979,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834041,1700285.00
03/06/2017 16:00,2,0.490,ACTIVE,214.19,342.05,59.991,1488834003,"201051344000576","219011344069620",28.80,9.70,0,333.93,349.56,14.3,11.9,0.080,634062.4,634062.4,28495,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834042,1700286.00
03/06/2017 16:00,2,0.412,ACTIVE,212.61,339.95,59.991,1488834003,"274151322000087","219011344069620",27.75,14.30,0,334.54,344.15,11.6,9.3,0.066,834415.6,834415.6,28856,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834043,1700287.00
03/06/2017 16:15,2,0.432,ACTIVE,213.74,340.55,59.981,1488834903,"201051344000645","219011344069620",28.55,10.30,0,334.84,349.56,12.5,10.2,0.071,633286.8,633286.8,28532,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834904,1700288.00
03/06/2017 16:15,2,0.357,ACTIVE,211.93,338.74,59.970,1488834903,"274151322000085","219011344069620",27.79,12.00,0,334.24,345.96,10.1,7.8,0.057,860605.5,860605.5,28559,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834905,1700289.00
03/06/2017 16:15,2,0.434,ACTIVE,213.74,342.35,59.959,1488834903,"201051344000633","219011344069620",29.44,9.30,0,333.63,351.07,13.0,10.6,0.071,620164.8,620164.8,29081,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834906,1700290.00
03/06/2017 16:15,2,0.463,ACTIVE,213.29,340.25,59.981,1488834903,"201051344000469","219011344069620",27.63,8.50,0,332.43,349.26,13.0,10.6,0.071,622944.9,622944.9,29043,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834907,1700291.00
03/06/2017 16:15,2,0.479,ACTIVE,212.83,339.65,59.970,1488834903,"201051344000646","219011344069620",25.98,9.70,0,330.93,348.36,12.6,10.3,0.071,617915.5,617915.5,28948,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834908,1700292.00
03/06/2017 16:15,2,0.375,ACTIVE,211.70,338.44,59.981,1488834903,"274151322000052","219011344069620",28.65,12.70,0,333.33,345.96,10.9,8.6,0.049,890556.7,890556.7,28322,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834909,1700293.00
03/06/2017 16:15,2,0.459,ACTIVE,213.06,339.65,59.986,1488834903,"201051344000585","219011344069620",29.48,9.70,0,332.13,348.06,13.8,11.4,0.080,627973.8,627973.8,29105,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834909,1700294.00
03/06/2017 16:15,2,0.436,ACTIVE,212.83,338.74,59.975,1488834903,"201051344001230","219011344069620",29.26,9.00,0,330.93,346.56,13.0,10.6,0.075,621712.6,621712.6,28812,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834910,1700295.00
