ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 16:15,2,0.482,ACTIVE,213.51,339.34,59.933,1488834903,"201051344000582","219011344069620",23.00,9.30,0,333.03,348.66,11.2,8.9,0.057,611946.0,611946.0,29023,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834911,1700296.00
03/06/2017 16:15,2,0.480,ACTIVE,212.83,338.74,59.981,1488834903,"201051344000955","219011344069620",29.12,10.00,0,330.93,347.16,14.2,11.8,0.075,630069.5,630069.5,28909,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834912,1700297.00
03/06/2017 16:15,2,0.223,ACTIVE,211.93,395.25,59.965,1488834903,"274151322000094","219011344069620",37.17,13.00,0,335.14,422.60,8.5,6.3,0.049,731076.2,731076.2,29397,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834913,1700298.00
03/06/2017 16:15,2,0.469,ACTIVE,213.29,339.95,59.991,1488834903,"201051344000579","219011344069620",29.32,9.30,0,334.24,349.26,13.9,11.5,0.071,640111.4,640111.4,28869,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834914,1700299.00
03/06/2017 16:15,2,0.475,ACTIVE,212.83,338.44,59.991,1488834903,"201051344000890","219011344069620",29.54,9.70,0,331.53,347.76,14.2,11.8,0.075,623761.7,623761.7,29036,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834915,1700300.00
03/06/2017 16:15,2,0.467,ACTIVE,213.06,339.04,59.986,1488834903,"201051344000438","219011344069620",29.18,9.70,0,333.33,348.36,13.8,11.4,0.075,626676.4,626676.4,28996,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834916,1700301.00
03/06/2017 16:15,2,0.475,ACTIVE,213.06,338.44,59.981,1488834903,"201051344000417","219011344069620",19.60,9.30,0,332.13,345.06,9.4,7.2,0.044,603780.0,603780.0,29300,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834917,1700302.00
03/06/2017 16:15,2,0.357,ACTIVE,211.93,339.34,59.991,1488834903,"274151322000083","219011344069620",28.45,11.70,0,333.93,346.56,10.3,8.0,0.062,881579.2,881579.2,28377,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834918,1700303.00
03/06/2017 16:15,2,0.371,ACTIVE,212.38,339.34,59.986,1488834903,"274151322000076","219011344069620",29.46,12.70,0,335.14,347.16,11.1,8.8,0.066,939304.5,939304.5,28478,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834919,1700304.00
03/06/2017 16:15,2,0.436,ACTIVE,213.29,340.55,59.986,1488834903,"201051344000868","219011344069620",29.42,9.70,0,333.93,349.26,13.0,10.7,0.071,621635.9,621635.9,29071,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834920,1700305.00
03/06/2017 16:15,2,0.357,ACTIVE,211.93,338.74,59.981,1488834903,"274151322000095","219011344069620",29.58,11.00,0,333.33,346.26,10.7,8.4,0.062,930327.3,930327.3,28597,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834921,1700306.00
03/06/2017 16:15,2,0.418,ACTIVE,213.29,340.85,59.996,1488834903,"201051344000988","219011344069620",18.94,9.30,0,334.24,348.36,8.1,5.8,0.044,577857.4,577857.4,29110,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834921,1700307.00
03/06/2017 16:15,2,0.451,ACTIVE,212.83,338.74,59.986,1488834903,"201051344001025","219011344069620",29.58,9.70,0,331.83,347.76,13.6,11.2,0.080,625479.1,625479.1,29200,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834922,1700308.00
03/06/2017 16:15,2,0.453,ACTIVE,213.29,339.65,59.986,1488834903,"201051344000458","219011344069620",29.08,10.70,0,333.93,348.66,13.4,11.0,0.075,633191.9,633191.9,28688,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834923,1700309.00
03/06/2017 16:15,2,0.434,ACTIVE,213.96,341.75,59.996,1488834903,"201051344000853","219011344069620",29.38,9.70,0,335.44,351.07,12.9,10.5,0.075,633369.2,633369.2,28532,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834924,1700310.00
03/06/2017 16:15,2,0.455,ACTIVE,213.29,340.85,59.981,1488834903,"201051344000685","219011344069620",28.86,9.30,0,332.43,348.36,13.3,10.9,0.080,626766.4,626766.4,28875,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834925,1700311.00
03/06/2017 16:15,2,0.465,ACTIVE,213.29,339.95,59.981,1488834903,"201051344000917","219011344069620",28.03,10.30,0,331.53,348.36,13.3,10.9,0.071,623167.3,623167.3,28867,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834926,1700312.00
03/06/2017 16:15,2,0.447,ACTIVE,213.29,340.25,59.991,1488834903,"201051344001145","219011344069620",28.53,9.00,0,333.63,348.36,13.0,10.6,0.080,631096.7,631096.7,28706,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834927,1700313.00
03/06/2017 16:15,2,0.461,ACTIVE,213.29,339.65,59.991,1488834903,"201051344000651","219011344069620",29.56,9.30,0,333.33,348.06,13.8,11.4,0.075,619990.2,619990.2,29079,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834928,1700314.00
03/06/2017 16:15,2,0.342,ACTIVE,211.25,336.94,59.991,1488834903,"274151322000088","219011344069620",27.85,12.70,0,333.33,345.36,9.7,7.4,0.057,844499.4,844499.4,28602,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834929,1700315.00
03/06/2017 16:15,2,0.242,ACTIVE,212.38,407.57,59.991,1488834903,"274151322000068","219011344069620",38.45,15.00,0,335.14,431.02,9.5,7.2,0.049,731641.5,731641.5,29307,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834930,1700316.00
03/06/2017 16:15,2,0.453,ACTIVE,212.61,338.14,59.986,1488834903,"201051344001135","219011344069620",29.82,10.00,0,331.83,346.86,13.7,11.3,0.080,616068.8,616068.8,29100,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834930,1700317.00
03/06/2017 16:15,2,0.469,ACTIVE,213.06,340.25,59.996,1488834903,"201051344000594","219011344069620",28.03,9.30,0,333.03,348.96,13.3,10.9,0.075,635161.7,635161.7,28945,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834931,1700318.00
03/06/2017 16:15,2,0.465,ACTIVE,213.29,339.04,59.991,1488834903,"201051344001203","219011344069620",29.12,9.30,0,332.43,348.66,13.8,11.4,0.075,624178.7,624178.7,29139,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834932,1700319.00
03/06/2017 16:15,2,0.367,ACTIVE,211.48,336.64,59.996,1488834903,"274151322000054","219011344069620",27.73,13.00,0,333.63,345.96,10.3,8.0,0.057,862793.3,862793.3,28500,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834933,1700320.00
03/06/2017 16:15,2,0.443,ACTIVE,213.51,339.34,59.986,1488834903,"201051344000867","219011344069620",29.34,10.30,0,333.33,349.26,13.2,10.8,0.075,620905.1,620905.1,29105,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834934,1700321.00
03/06/2017 16:15,2,0.494,ACTIVE,213.06,339.65,60.007,1488834903,"201051344001093","219011344069620",29.28,10.00,0,333.03,348.36,14.7,12.3,0.080,622822.0,622822.0,28960,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834935,1700322.00
03/06/2017 16:15,2,0.396,ACTIVE,213.29,340.55,59.996,1488834903,"201051344000900","219011344069620",29.16,9.70,0,333.63,349.26,11.8,9.4,0.075,641305.3,641305.3,28443,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834936,1700323.00
03/06/2017 16:15,2,0.451,ACTIVE,213.74,340.55,59.986,1488834903,"201051344000648","219011344069620",29.58,9.00,0,334.54,349.86,13.5,11.1,0.075,631018.9,631018.9,28520,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834937,1700324.00
03/06/2017 16:15,2,0.445,ACTIVE,213.51,340.25,59.991,1488834903,"201051344000569","219011344069620",30.08,10.00,0,333.63,349.26,13.6,11.2,0.075,643071.5,643071.5,28425,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834938,1700325.00
03/06/2017 16:15,2,0.457,ACTIVE,213.51,339.95,59.996,1488834903,"201051344000983","219011344069620",28.61,10.00,0,333.03,348.96,13.3,10.9,0.080,634188.1,634188.1,28622,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834939,1700326.00
03/06/2017 16:15,2,0.438,ACTIVE,213.51,340.55,59.981,1488834903,"201051344001158","219011344069620",28.92,9.00,0,333.63,349.26,12.9,10.5,0.080,620902.7,620902.7,28980,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834940,1700327.00
03/06/2017 16:15,2,0.441,ACTIVE,213.74,341.15,59.996,1488834903,"201051344000576","219011344069620",29.78,9.70,0,333.93,349.86,13.3,11.0,0.075,634065.4,634065.4,28496,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834941,1700328.00
03/06/2017 16:15,2,0.377,ACTIVE,211.93,337.84,59.954,1488834903,"274151322000087","219011344069620",27.79,13.70,0,333.93,345.96,10.6,8.3,0.062,834418.0,834418.0,28857,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488834942,1700329.00
03/06/2017 16:30,2,0.396,ACTIVE,213.96,341.45,60.002,1488835804,"201051344000645","219011344069620",28.41,10.00,0,334.54,350.77,11.4,9.1,0.062,633289.7,633289.7,28533,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835805,1700330.00
03/06/2017 16:30,2,0.324,ACTIVE,211.93,338.44,59.944,1488835804,"274151322000085","219011344069620",27.99,11.30,0,333.93,344.76,9.2,6.9,0.053,860607.8,860607.8,28560,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835806,1700331.00
03/06/2017 16:30,2,0.400,ACTIVE,213.96,342.95,59.981,1488835804,"201051344000633","219011344069620",29.60,9.00,0,333.63,351.97,12.0,9.7,0.066,620167.9,620167.9,29082,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835807,1700332.00
03/06/2017 16:30,2,0.414,ACTIVE,213.74,340.85,59.981,1488835804,"201051344000469","219011344069620",29.12,8.00,0,332.43,349.86,12.2,9.9,0.062,622948.0,622948.0,29044,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835808,1700333.00
03/06/2017 16:30,2,0.420,ACTIVE,212.83,339.34,59.986,1488835804,"201051344000646","219011344069620",29.60,9.00,0,331.83,349.26,12.6,10.2,0.062,617918.7,617918.7,28949,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835809,1700334.00
03/06/2017 16:30,2,0.352,ACTIVE,211.70,337.54,60.018,1488835804,"274151322000052","219011344069620",27.79,12.00,0,333.33,345.06,9.9,7.6,0.049,890559.3,890559.3,28323,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835810,1700335.00
03/06/2017 16:30,2,0.428,ACTIVE,213.06,340.25,59.991,1488835804,"201051344000585","219011344069620",29.40,9.30,0,331.83,349.56,12.8,10.4,0.062,627977.1,627977.1,29106,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835810,1700336.00
03/06/2017 16:30,2,0.414,ACTIVE,212.83,338.14,59.991,1488835804,"201051344001230","219011344069620",28.84,8.50,0,330.93,348.36,12.1,9.8,0.066,621715.7,621715.7,28813,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835811,1700337.00
03/06/2017 16:30,2,0.430,ACTIVE,213.51,339.65,59.970,1488835804,"201051344000582","219011344069620",28.33,9.00,0,333.63,349.86,12.4,10.0,0.066,611949.1,611949.1,29024,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835812,1700338.00
03/06/2017 16:30,2,0.441,ACTIVE,212.61,338.74,59.938,1488835804,"201051344000955","219011344069620",29.30,9.70,0,330.93,348.66,13.2,10.8,0.066,630072.9,630072.9,28910,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835813,1700339.00
03/06/2017 16:30,2,0.193,ACTIVE,211.93,400.06,59.986,1488835804,"274151322000094","219011344069620",37.71,12.30,0,334.54,428.01,7.4,5.2,0.040,731078.2,731078.2,29398,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835814,1700340.00
03/06/2017 16:30,2,0.418,ACTIVE,213.74,340.25,59.986,1488835804,"201051344000579","219011344069620",29.62,9.00,0,333.33,350.17,12.6,10.2,0.057,640114.7,640114.7,28870,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835815,1700341.00
03/06/2017 16:30,2,0.439,ACTIVE,212.83,338.44,59.938,1488835804,"201051344000890","219011344069620",29.28,9.30,0,331.53,349.26,13.1,10.7,0.066,623765.1,623765.1,29037,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835816,1700342.00
03/06/2017 16:30,2,0.426,ACTIVE,213.29,339.95,59.986,1488835804,"201051344000438","219011344069620",29.54,9.30,0,332.43,350.17,12.8,10.4,0.066,626679.7,626679.7,28997,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835817,1700343.00
03/06/2017 16:30,2,0.432,ACTIVE,213.29,338.44,59.991,1488835804,"201051344000417","219011344069620",20.10,9.00,0,331.53,345.66,8.8,6.6,0.035,603782.1,603782.1,29301,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835818,1700344.00
03/06/2017 16:30,2,0.318,ACTIVE,211.70,336.94,59.970,1488835804,"274151322000083","219011344069620",27.87,11.30,0,333.63,345.06,9.0,6.8,0.049,881581.6,881581.6,28378,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835818,1700345.00
03/06/2017 16:30,2,0.326,ACTIVE,212.38,338.14,59.996,1488835804,"274151322000076","219011344069620",29.06,12.00,0,334.24,346.26,9.7,7.4,0.053,939307.1,939307.1,28479,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835819,1700346.00
03/06/2017 16:30,2,0.389,ACTIVE,213.51,340.25,59.938,1488835804,"201051344000868","219011344069620",29.04,9.00,0,332.43,349.56,11.5,9.1,0.053,621638.9,621638.9,29072,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835820,1700347.00
03/06/2017 16:30,2,0.314,ACTIVE,211.70,337.84,59.975,1488835804,"274151322000095","219011344069620",28.61,10.30,0,333.33,344.76,9.1,6.9,0.049,930329.8,930329.8,28598,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835821,1700348.00
03/06/2017 16:30,2,0.361,ACTIVE,213.51,340.55,59.986,1488835804,"201051344000988","219011344069620",19.28,9.00,0,332.43,348.06,7.1,4.9,0.040,577859.2,577859.2,29111,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835822,1700349.00
03/06/2017 16:30,2,0.404,ACTIVE,212.83,338.14,59.965,1488835804,"201051344001025","219011344069620",29.68,9.00,0,331.53,349.26,12.2,9.8,0.057,625482.3,625482.3,29201,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835823,1700350.00
03/06/2017 16:30,2,0.396,ACTIVE,213.51,339.95,59.981,1488835804,"201051344000458","219011344069620",28.63,10.30,0,333.03,349.56,11.5,9.2,0.062,633194.9,633194.9,28689,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835824,1700351.00
03/06/2017 16:30,2,0.379,ACTIVE,214.19,341.45,59.981,1488835804,"201051344000853","219011344069620",29.24,9.00,0,335.44,351.07,11.2,8.9,0.062,633372.3,633372.3,28533,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835825,1700352.00
03/06/2017 16:30,2,0.396,ACTIVE,213.29,340.55,59.981,1488835804,"201051344000685","219011344069620",29.30,9.00,0,332.13,349.86,11.8,9.5,0.066,626769.6,626769.6,28876,0,0,0,L,1122011218,0,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835826,1700353.00
03/06/2017 16:30,2,0.395,ACTIVE,213.29,340.25,59.981,1488835804,"201051344000917","219011344069620",29.26,10.00,0,332.13,349.86,11.7,9.4,0.066,623170.4,623170.4,28868,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835827,1700354.00
03/06/2017 16:30,2,0.385,ACTIVE,213.29,339.95,59.965,1488835804,"201051344001145","219011344069620",29.28,8.00,0,333.63,349.86,11.5,9.2,0.057,631099.8,631099.8,28707,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835827,1700355.00
03/06/2017 16:30,2,0.414,ACTIVE,213.06,339.65,59.981,1488835804,"201051344000651","219011344069620",28.29,9.00,0,333.33,349.56,11.9,9.6,0.062,619993.4,619993.4,29080,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835828,1700356.00
03/06/2017 16:30,2,0.287,ACTIVE,211.48,338.14,59.996,1488835804,"274151322000088","219011344069620",27.35,12.00,0,333.03,344.15,8.0,5.8,0.035,844501.5,844501.5,28603,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835829,1700357.00
03/06/2017 16:30,2,0.203,ACTIVE,212.38,399.46,59.970,1488835804,"274151322000068","219011344069620",37.75,14.70,0,335.14,440.34,7.8,5.6,0.031,731643.6,731643.6,29308,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835830,1700358.00
03/06/2017 16:30,2,0.398,ACTIVE,212.61,338.14,59.986,1488835804,"201051344001135","219011344069620",29.36,9.30,0,332.13,348.96,11.8,9.5,0.062,616072.0,616072.0,29101,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835831,1700359.00
03/06/2017 16:30,2,0.381,ACTIVE,213.29,340.25,59.970,1488835804,"201051344000594","219011344069620",29.56,9.00,0,332.13,349.56,11.5,9.1,0.057,635164.8,635164.8,28946,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835832,1700360.00
03/06/2017 16:30,2,0.400,ACTIVE,213.06,338.74,59.959,1488835804,"201051344001203","219011344069620",28.90,9.00,0,333.03,350.47,11.8,9.4,0.062,624181.9,624181.9,29140,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835833,1700361.00
03/06/2017 16:30,2,0.299,ACTIVE,211.70,337.84,59.970,1488835804,"274151322000054","219011344069620",27.87,12.70,0,332.73,344.76,8.4,6.2,0.049,862795.6,862795.6,28501,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835834,1700362.00
03/06/2017 16:30,2,0.373,ACTIVE,213.96,339.65,59.965,1488835804,"201051344000867","219011344069620",29.20,10.00,0,332.73,349.26,11.1,8.8,0.053,620908.1,620908.1,29106,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835835,1700363.00
03/06/2017 16:30,2,0.428,ACTIVE,213.06,339.65,59.975,1488835804,"201051344001093","219011344069620",29.40,9.70,0,332.73,349.56,12.8,10.4,0.057,622825.4,622825.4,28961,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835836,1700364.00
03/06/2017 16:30,2,0.316,ACTIVE,213.51,340.85,60.018,1488835804,"201051344000900","219011344069620",29.14,9.00,0,333.33,349.56,9.4,7.1,0.053,641307.9,641307.9,28444,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835836,1700365.00
03/06/2017 16:30,2,0.391,ACTIVE,213.74,340.25,59.975,1488835804,"201051344000648","219011344069620",28.19,8.50,0,333.33,350.17,11.2,8.9,0.053,631022.0,631022.0,28521,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835837,1700366.00
03/06/2017 16:30,2,0.377,ACTIVE,213.74,339.95,59.975,1488835804,"201051344000569","219011344069620",29.44,9.30,0,334.24,349.86,11.3,8.9,0.062,643074.5,643074.5,28426,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835838,1700367.00
03/06/2017 16:30,2,0.367,ACTIVE,213.51,339.65,59.949,1488835804,"201051344000983","219011344069620",29.70,9.30,0,333.03,349.86,11.1,8.8,0.053,634191.1,634191.1,28623,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835839,1700368.00
03/06/2017 16:30,2,0.359,ACTIVE,213.74,340.25,59.981,1488835804,"201051344001158","219011344069620",28.86,8.50,0,333.33,349.86,10.6,8.3,0.057,620905.5,620905.5,28981,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835840,1700369.00
03/06/2017 16:30,2,0.361,ACTIVE,213.96,341.75,59.996,1488835804,"201051344000576","219011344069620",29.74,9.00,0,333.63,350.77,10.9,8.6,0.049,634068.4,634068.4,28497,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835841,1700370.00
03/06/2017 16:30,2,0.295,ACTIVE,211.93,338.44,59.996,1488835804,"274151322000087","219011344069620",27.93,13.00,0,333.03,344.45,8.3,6.1,0.044,834420.3,834420.3,28858,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488835842,1700371.00
03/06/2017 16:45,2,0.336,ACTIVE,213.96,340.55,59.986,1488836703,"201051344000645","219011344069620",28.25,9.70,0,334.84,347.76,9.7,7.4,0.049,633291.4,633291.4,28534,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836704,1700372.00
03/06/2017 16:45,2,0.264,ACTIVE,212.16,335.74,59.975,1488836703,"274151322000085","219011344069620",27.91,11.00,0,333.63,341.45,7.4,5.2,0.027,860609.0,860609.0,28561,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836705,1700373.00
03/06/2017 16:45,2,0.352,ACTIVE,214.41,342.35,59.975,1488836703,"201051344000633","219011344069620",28.41,8.50,0,333.63,349.56,10.2,7.9,0.044,620169.8,620169.8,29083,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836706,1700374.00
03/06/2017 16:45,2,0.357,ACTIVE,213.74,339.95,59.975,1488836703,"201051344000469","219011344069620",28.77,7.70,0,333.63,346.86,10.5,8.2,0.049,622949.9,622949.9,29045,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836707,1700375.00
03/06/2017 16:45,2,0.354,ACTIVE,212.83,339.04,59.975,1488836703,"201051344000646","219011344069620",29.22,9.00,0,330.93,346.26,10.5,8.2,0.053,617920.6,617920.6,28950,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836708,1700376.00
03/06/2017 16:45,2,0.291,ACTIVE,211.70,337.24,59.970,1488836703,"274151322000052","219011344069620",27.89,11.30,0,332.73,341.75,8.2,6.0,0.040,890560.6,890560.6,28324,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836709,1700377.00
03/06/2017 16:45,2,0.365,ACTIVE,213.06,338.74,59.975,1488836703,"201051344000585","219011344069620",29.06,9.30,0,332.43,346.26,10.8,8.5,0.049,627979.0,627979.0,29107,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836710,1700378.00
03/06/2017 16:45,2,0.350,ACTIVE,213.06,338.14,59.975,1488836703,"201051344001230","219011344069620",28.45,8.50,0,331.83,345.66,10.1,7.8,0.053,621717.6,621717.6,28814,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836711,1700379.00
03/06/2017 16:45,2,0.365,ACTIVE,213.74,339.04,59.970,1488836703,"201051344000582","219011344069620",27.99,8.50,0,333.03,345.96,10.4,8.1,0.049,611951.0,611951.0,29025,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836712,1700380.00
03/06/2017 16:45,2,0.381,ACTIVE,212.83,337.84,59.970,1488836703,"201051344000955","219011344069620",29.16,9.30,0,331.83,345.96,11.2,8.9,0.053,630075.0,630075.0,28911,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836712,1700381.00
03/06/2017 16:45,2,0.164,ACTIVE,212.16,360.99,59.986,1488836703,"274151322000094","219011344069620",33.62,11.00,0,334.24,403.67,5.7,3.5,0.031,731078.9,731078.9,29399,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836713,1700382.00
03/06/2017 16:45,2,0.371,ACTIVE,213.74,339.95,59.944,1488836703,"201051344000579","219011344069620",29.18,9.00,0,334.84,346.26,11.1,8.8,0.044,640116.7,640116.7,28871,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836714,1700383.00
03/06/2017 16:45,2,0.377,ACTIVE,212.83,338.14,59.970,1488836703,"201051344000890","219011344069620",29.22,9.00,0,332.43,346.56,11.2,8.9,0.053,623767.2,623767.2,29038,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836715,1700384.00
03/06/2017 16:45,2,0.365,ACTIVE,213.29,338.14,59.954,1488836703,"201051344000438","219011344069620",29.58,9.00,0,332.73,346.56,10.9,8.6,0.049,626681.7,626681.7,28998,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836716,1700385.00
03/06/2017 16:45,2,0.412,ACTIVE,213.29,337.84,59.981,1488836703,"201051344000417","219011344069620",18.92,8.50,0,330.93,344.15,7.9,5.7,0.027,603783.4,603783.4,29302,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836717,1700386.00
03/06/2017 16:45,2,0.270,ACTIVE,212.16,338.74,59.959,1488836703,"274151322000083","219011344069620",27.53,10.70,0,333.33,341.75,7.5,5.3,0.040,881582.7,881582.7,28379,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836718,1700387.00
03/06/2017 16:45,2,0.264,ACTIVE,212.61,338.14,59.970,1488836703,"274151322000076","219011344069620",29.46,11.30,0,333.93,342.05,7.9,5.7,0.035,939308.4,939308.4,28480,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836719,1700388.00
03/06/2017 16:45,2,0.340,ACTIVE,213.51,339.95,60.012,1488836703,"201051344000868","219011344069620",28.96,8.50,0,334.24,346.86,10.0,7.7,0.044,621640.7,621640.7,29073,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836720,1700389.00
03/06/2017 16:45,2,0.258,ACTIVE,211.93,337.54,59.965,1488836703,"274151322000095","219011344069620",28.61,10.00,0,333.33,341.15,7.5,5.3,0.040,930331.0,930331.0,28599,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836721,1700390.00
03/06/2017 16:45,2,0.340,ACTIVE,213.51,340.85,59.965,1488836703,"201051344000988","219011344069620",18.41,8.50,0,332.73,345.96,6.4,4.2,0.031,577860.1,577860.1,29112,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836722,1700391.00
03/06/2017 16:45,2,0.350,ACTIVE,212.83,337.24,59.975,1488836703,"201051344001025","219011344069620",29.36,8.50,0,332.43,346.86,10.4,8.1,0.053,625484.2,625484.2,29202,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836723,1700392.00
03/06/2017 16:45,2,0.340,ACTIVE,213.51,339.65,59.975,1488836703,"201051344000458","219011344069620",29.52,10.00,0,333.33,345.96,10.2,7.9,0.040,633196.8,633196.8,28690,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836724,1700393.00
03/06/2017 16:45,2,0.334,ACTIVE,214.19,341.45,60.002,1488836703,"201051344000853","219011344069620",29.04,8.50,0,335.44,347.76,9.9,7.6,0.044,633374.0,633374.0,28534,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836725,1700394.00
03/06/2017 16:45,2,0.340,ACTIVE,213.29,339.34,59.975,1488836703,"201051344000685","219011344069620",29.32,8.50,0,332.73,348.36,10.1,7.8,0.044,626771.4,626771.4,28877,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836726,1700395.00
03/06/2017 16:45,2,0.336,ACTIVE,213.29,339.04,59.970,1488836703,"201051344000917","219011344069620",29.40,9.70,0,332.43,346.56,10.0,7.8,0.049,623172.2,623172.2,28869,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836727,1700396.00
03/06/2017 16:45,2,0.328,ACTIVE,213.29,339.04,59.975,1488836703,"201051344001145","219011344069620",29.16,8.00,0,333.63,346.56,9.8,7.5,0.044,631101.5,631101.5,28708,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836728,1700397.00
03/06/2017 16:45,2,0.338,ACTIVE,213.06,339.04,59.986,1488836703,"201051344000651","219011344069620",29.70,8.00,0,333.03,345.66,10.2,7.9,0.049,619995.3,619995.3,29081,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836729,1700398.00
03/06/2017 16:45,2,0.236,ACTIVE,211.48,337.84,59.970,1488836703,"274151322000088","219011344069620",27.65,11.30,0,332.43,340.55,6.6,4.5,0.035,844502.6,844502.6,28604,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836730,1700399.00
03/06/2017 16:45,2,0.178,ACTIVE,212.61,364.59,59.949,1488836703,"274151322000068","219011344069620",34.05,13.30,0,334.84,403.37,6.1,4.0,0.022,731644.5,731644.5,29309,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836731,1700400.00
03/06/2017 16:45,2,0.348,ACTIVE,212.83,337.24,59.970,1488836703,"201051344001135","219011344069620",29.20,9.00,0,332.43,344.76,10.3,8.0,0.049,616073.9,616073.9,29102,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836732,1700401.00
03/06/2017 16:45,2,0.342,ACTIVE,213.06,339.34,59.928,1488836703,"201051344000594","219011344069620",28.90,8.50,0,333.33,346.26,10.1,7.8,0.044,635166.7,635166.7,28947,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836733,1700402.00
03/06/2017 16:45,2,0.342,ACTIVE,213.29,337.84,59.986,1488836703,"201051344001203","219011344069620",29.26,8.50,0,332.73,347.76,10.2,7.9,0.053,624183.7,624183.7,29141,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836734,1700403.00
03/06/2017 16:45,2,0.254,ACTIVE,211.70,337.54,59.959,1488836703,"274151322000054","219011344069620",27.71,12.00,0,331.83,341.45,7.2,5.0,0.035,862796.7,862796.7,28502,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836734,1700404.00
03/06/2017 16:45,2,0.334,ACTIVE,213.74,339.04,59.965,1488836703,"201051344000867","219011344069620",28.71,9.70,0,333.63,346.26,9.8,7.5,0.044,620909.8,620909.8,29107,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836735,1700405.00
03/06/2017 16:45,2,0.379,ACTIVE,213.06,338.74,59.959,1488836703,"201051344001093","219011344069620",29.02,9.30,0,332.73,345.36,11.2,8.9,0.044,622827.6,622827.6,28962,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836736,1700406.00
03/06/2017 16:45,2,0.277,ACTIVE,213.51,339.95,59.970,1488836703,"201051344000900","219011344069620",28.57,8.50,0,333.93,345.66,8.1,5.9,0.044,641309.3,641309.3,28445,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836737,1700407.00
03/06/2017 16:45,2,0.334,ACTIVE,213.74,339.65,59.975,1488836703,"201051344000648","219011344069620",29.42,8.00,0,334.54,347.46,10.0,7.7,0.044,631023.8,631023.8,28522,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836738,1700408.00
03/06/2017 16:45,2,0.338,ACTIVE,213.51,339.95,59.970,1488836703,"201051344000569","219011344069620",29.16,9.30,0,334.54,346.26,10.0,7.7,0.040,643076.4,643076.4,28427,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836739,1700409.00
03/06/2017 16:45,2,0.324,ACTIVE,213.51,339.04,59.970,1488836703,"201051344000983","219011344069620",29.72,9.00,0,334.24,345.96,9.8,7.5,0.044,634193.0,634193.0,28624,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836740,1700410.00
03/06/2017 16:45,2,0.311,ACTIVE,213.74,339.95,59.954,1488836703,"201051344001158","219011344069620",29.56,8.00,0,333.93,346.56,9.3,7.0,0.049,620907.2,620907.2,28982,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836741,1700411.00
03/06/2017 16:45,2,0.332,ACTIVE,214.19,342.05,59.954,1488836703,"201051344000576","219011344069620",28.94,8.50,0,334.54,346.86,9.8,7.5,0.040,634070.2,634070.2,28498,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836742,1700412.00
03/06/2017 16:45,2,0.254,ACTIVE,212.16,337.24,59.986,1488836703,"274151322000087","219011344069620",27.75,12.30,0,332.43,341.45,7.1,4.9,0.022,834421.5,834421.5,28859,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488836743,1700413.00
03/06/2017 17:00,2,0.186,ACTIVE,213.96,339.34,60.018,1488837603,"201051344000645","219011344069620",26.16,9.30,0,335.14,346.86,4.9,2.8,0.004,633292.6,633292.6,28535,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837605,1700414.00
03/06/2017 17:00,2,0.104,ACTIVE,211.93,337.54,59.970,1488837603,"274151322000085","219011344069620",26.22,10.70,0,334.24,340.85,2.7,0.7,0.000,860609.7,860609.7,28562,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837605,1700415.00
03/06/2017 17:00,2,0.217,ACTIVE,213.96,340.55,59.975,1488837603,"201051344000633","219011344069620",24.37,8.00,0,334.24,348.06,5.4,3.3,0.004,620171.1,620171.1,29084,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837606,1700416.00
03/06/2017 17:00,2,0.230,ACTIVE,213.51,338.74,59.996,1488837603,"201051344000469","219011344069620",24.79,7.30,0,333.63,346.26,5.8,3.7,0.004,622951.3,622951.3,29046,0,0,0,L,1122011218,0,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837607,1700417.00
03/06/2017 17:00,2,0.213,ACTIVE,212.61,337.84,60.007,1488837603,"201051344000646","219011344069620",25.64,8.00,0,331.23,344.76,5.5,3.4,0.004,617921.9,617921.9,28951,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837608,1700418.00
03/06/2017 17:00,2,0.127,ACTIVE,211.48,336.04,59.996,1488837603,"274151322000052","219011344069620",26.68,10.70,0,333.33,341.15,3.4,1.4,0.000,890561.4,890561.4,28325,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837609,1700419.00
03/06/2017 17:00,2,0.203,ACTIVE,212.83,337.84,60.002,1488837603,"201051344000585","219011344069620",26.52,8.50,0,332.13,345.06,5.5,3.4,0.004,627980.4,627980.4,29108,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837610,1700420.00
03/06/2017 17:00,2,0.205,ACTIVE,212.83,337.24,59.981,1488837603,"201051344001230","219011344069620",24.15,8.00,0,331.53,344.45,5.1,3.0,0.000,621718.8,621718.8,28815,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837611,1700421.00
03/06/2017 17:00,2,0.217,ACTIVE,213.51,338.14,60.007,1488837603,"201051344000582","219011344069620",25.01,8.00,0,333.03,344.76,5.5,3.4,0.000,611952.3,611952.3,29026,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837612,1700422.00
03/06/2017 17:00,2,0.240,ACTIVE,212.61,336.94,60.039,1488837603,"201051344000955","219011344069620",25.03,8.50,0,331.83,344.45,6.1,3.9,0.004,630076.4,630076.4,28912,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837613,1700423.00
03/06/2017 17:00,2,0.000,ALERT,211.93,297.87,60.002,1488837603,"274151322000094","219011344069620",42.08,10.00,0,297.26,401.26,0.0,0.0,0.000,731079.1,731079.1,29400,0,0,0,L,1151911521,0,121.33,122.68,0002,7,0,0,0,0,0,0,30,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837615,1700424.00
03/06/2017 17:00,2,0.232,ACTIVE,213.51,338.14,60.034,1488837603,"201051344000579","219011344069620",26.04,8.00,0,335.14,345.96,6.2,4.0,0.004,640118.2,640118.2,28872,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837616,1700425.00
03/06/2017 17:00,2,0.209,ACTIVE,212.61,336.94,60.007,1488837603,"201051344000890","219011344069620",27.27,8.50,0,332.13,345.06,5.8,3.7,0.004,623768.6,623768.6,29039,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837616,1700426.00
03/06/2017 17:00,2,0.229,ACTIVE,213.06,338.44,60.007,1488837603,"201051344000438","219011344069620",24.89,8.00,0,332.73,344.76,5.8,3.7,0.000,626683.1,626683.1,28999,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837617,1700427.00
03/06/2017 17:00,2,0.227,ALERT,212.83,300.57,60.002,1488837603,"201051344000417","219011344069620",19.12,7.70,0,299.37,343.55,4.4,2.3,0.000,603784.3,603784.3,29303,0,0,0,L,1122011218,0,122.23,121.55,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837619,1700428.00
03/06/2017 17:00,2,0.105,ACTIVE,211.70,336.94,60.007,1488837603,"274151322000083","219011344069620",25.74,10.30,0,333.63,341.15,2.8,0.8,0.000,881583.4,881583.4,28380,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837620,1700429.00
03/06/2017 17:00,2,0.109,ACTIVE,212.38,337.84,60.002,1488837603,"274151322000076","219011344069620",26.30,10.70,0,335.14,341.75,2.9,0.9,0.004,939309.1,939309.1,28481,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837621,1700430.00
03/06/2017 17:00,2,0.182,ACTIVE,213.29,338.74,60.002,1488837603,"201051344000868","219011344069620",27.45,8.00,0,333.33,345.66,5.1,3.0,0.000,621641.9,621641.9,29074,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837622,1700431.00
03/06/2017 17:00,2,0.098,ACTIVE,211.70,336.34,60.002,1488837603,"274151322000095","219011344069620",26.88,10.00,0,333.93,340.55,2.6,0.6,0.000,930331.6,930331.6,28600,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837623,1700432.00
03/06/2017 17:00,2,0.156,ALERT,213.29,302.37,60.002,1488837603,"201051344000988","219011344069620",19.10,8.00,0,298.77,346.26,3.0,1.0,0.000,577860.6,577860.6,29113,0,0,0,L,1122011218,0,121.33,122.68,0002,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837625,1700433.00
03/06/2017 17:00,2,0.197,ACTIVE,212.83,336.94,60.007,1488837603,"201051344001025","219011344069620",26.02,8.00,0,331.83,343.85,5.2,3.1,0.004,625485.5,625485.5,29203,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837626,1700434.00
03/06/2017 17:00,2,0.203,ACTIVE,213.29,338.14,59.965,1488837603,"201051344000458","219011344069620",26.20,9.70,0,335.14,344.76,5.4,3.3,0.004,633198.1,633198.1,28691,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837626,1700435.00
03/06/2017 17:00,2,0.191,ACTIVE,213.96,339.65,60.012,1488837603,"201051344000853","219011344069620",25.54,8.00,0,335.74,347.46,5.0,2.9,0.004,633375.2,633375.2,28535,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837627,1700436.00
03/06/2017 17:00,2,0.207,ACTIVE,213.06,338.44,60.002,1488837603,"201051344000685","219011344069620",24.59,8.00,0,331.83,345.66,5.2,3.0,0.000,626772.6,626772.6,28878,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837628,1700437.00
03/06/2017 17:00,2,0.207,ACTIVE,213.06,337.84,60.002,1488837603,"201051344000917","219011344069620",24.53,9.30,0,331.53,344.45,5.2,3.0,0.009,623173.5,623173.5,28870,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837629,1700438.00
03/06/2017 17:00,2,0.180,ACTIVE,213.06,337.54,59.981,1488837603,"201051344001145","219011344069620",25.92,7.70,0,333.03,345.06,4.8,2.7,0.004,631102.6,631102.6,28709,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837630,1700439.00
