ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 17:00,2,0.213,ACTIVE,212.83,337.54,60.002,1488837603,"201051344000651","219011344069620",25.21,8.00,0,333.33,344.76,5.5,3.3,0.000,619996.6,619996.6,29082,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837631,1700440.00
03/06/2017 17:00,2,0.092,ACTIVE,211.48,336.04,60.028,1488837603,"274151322000088","219011344069620",24.67,11.00,0,332.73,340.55,2.3,0.3,0.000,844503.0,844503.0,28605,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837632,1700441.00
03/06/2017 17:00,2,0.006,ALERT,212.61,298.77,59.996,1488837603,"274151322000068","219011344069620",42.24,11.70,0,297.26,403.37,0.0,0.0,0.000,731644.8,731644.8,29310,0,0,0,L,1151911521,0,122.01,122.91,0002,10,0,0,0,0,0,0,31,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837634,1700442.00
03/06/2017 17:00,2,0.184,ACTIVE,212.38,336.34,59.996,1488837603,"201051344001135","219011344069620",27.79,8.50,0,331.83,344.15,5.2,3.1,0.009,616075.2,616075.2,29103,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837635,1700443.00
03/06/2017 17:00,2,0.209,ACTIVE,213.29,338.14,60.002,1488837603,"201051344000594","219011344069620",25.23,8.00,0,333.03,345.66,5.3,3.2,0.000,635167.9,635167.9,28948,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837636,1700444.00
03/06/2017 17:00,2,0.215,ACTIVE,212.83,337.54,59.986,1488837603,"201051344001203","219011344069620",24.33,8.00,0,333.03,345.06,5.3,3.2,0.004,624185.0,624185.0,29142,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837636,1700445.00
03/06/2017 17:00,2,0.102,ACTIVE,211.70,336.94,60.002,1488837603,"274151322000054","219011344069620",26.06,11.30,0,333.03,341.15,2.6,0.6,0.000,862797.3,862797.3,28503,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837637,1700446.00
03/06/2017 17:00,2,0.201,ACTIVE,213.74,338.14,60.007,1488837603,"201051344000867","219011344069620",24.37,9.00,0,333.33,345.36,5.0,2.9,0.004,620911.0,620911.0,29108,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837638,1700447.00
03/06/2017 17:00,2,0.246,ACTIVE,212.61,337.84,60.012,1488837603,"201051344001093","219011344069620",24.63,9.00,0,332.43,344.15,6.2,4.0,0.004,622829.0,622829.0,28963,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837639,1700448.00
03/06/2017 17:00,2,0.135,ACTIVE,213.29,338.74,60.007,1488837603,"201051344000900","219011344069620",26.80,8.00,0,333.63,345.36,3.7,1.6,0.004,641310.1,641310.1,28446,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837640,1700449.00
03/06/2017 17:00,2,0.223,ACTIVE,213.51,338.14,60.018,1488837603,"201051344000648","219011344069620",24.85,7.70,0,334.24,345.66,5.6,3.5,0.004,631025.1,631025.1,28523,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837641,1700450.00
03/06/2017 17:00,2,0.207,ACTIVE,213.51,338.44,60.012,1488837603,"201051344000569","219011344069620",25.35,8.50,0,333.63,345.66,5.3,3.2,0.009,643077.6,643077.6,28428,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837642,1700451.00
03/06/2017 17:00,2,0.205,ACTIVE,213.51,337.84,60.012,1488837603,"201051344000983","219011344069620",25.31,8.50,0,333.93,345.06,5.3,3.2,0.000,634194.2,634194.2,28625,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837643,1700452.00
03/06/2017 17:00,2,0.195,ACTIVE,213.51,338.44,60.007,1488837603,"201051344001158","219011344069620",24.61,7.30,0,333.63,345.36,4.9,2.8,0.004,620908.4,620908.4,28983,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837644,1700453.00
03/06/2017 17:00,2,0.213,ACTIVE,213.74,339.34,60.012,1488837603,"201051344000576","219011344069620",24.63,8.00,0,334.54,347.16,5.4,3.3,0.000,634071.5,634071.5,28499,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837645,1700454.00
03/06/2017 17:00,2,0.111,ACTIVE,211.93,337.54,60.002,1488837603,"274151322000087","219011344069620",26.14,11.70,0,333.33,341.15,3.0,0.9,0.000,834422.1,834422.1,28860,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488837646,1700455.00
03/06/2017 17:15,2,0.289,ALERT,213.74,339.34,59.965,1488838505,"201051344000645","219011344069620",28.73,9.00,0,299.97,352.27,8.4,6.2,0.031,633293.4,633293.4,28536,0,0,0,L,1122011218,0,122.01,122.68,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838507,1700456.00
03/06/2017 17:15,2,0.225,ALERT,211.93,338.44,59.965,1488838505,"274151322000085","219011344069620",27.29,10.30,0,297.87,346.56,6.2,4.0,0.027,860609.9,860609.9,28563,0,0,0,L,1151911521,0,122.46,122.01,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838509,1700457.00
03/06/2017 17:15,2,0.305,ALERT,213.96,341.15,59.970,1488838505,"201051344000633","219011344069620",29.58,7.70,0,297.57,354.97,9.1,6.9,0.031,620172.0,620172.0,29085,0,0,0,L,1122011218,0,122.01,122.68,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838510,1700458.00
03/06/2017 17:15,2,0.324,ALERT,213.51,339.34,59.965,1488838505,"201051344000469","219011344069620",28.59,7.00,0,299.07,346.26,9.4,7.1,0.035,622952.3,622952.3,29047,0,0,0,L,1122011218,0,121.10,122.91,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838512,1700459.00
03/06/2017 17:15,2,0.316,ALERT,212.61,338.44,59.928,1488838505,"201051344000646","219011344069620",28.78,7.70,0,298.47,350.17,9.3,7.0,0.035,617922.9,617922.9,28952,0,0,0,L,1122011218,0,122.46,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838514,1700460.00
03/06/2017 17:15,2,0.246,ACTIVE,211.48,336.94,59.970,1488838505,"274151322000052","219011344069620",28.33,10.30,0,317.70,350.77,7.1,4.9,0.031,890561.9,890561.9,28326,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838515,1700461.00
03/06/2017 17:15,2,0.320,ALERT,213.06,338.14,59.965,1488838505,"201051344000585","219011344069620",29.04,8.00,0,298.77,349.56,9.4,7.2,0.035,627981.3,627981.3,29109,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838517,1700462.00
03/06/2017 17:15,2,0.307,ALERT,212.61,336.64,59.954,1488838505,"201051344001230","219011344069620",28.37,7.70,0,299.37,351.97,8.8,6.6,0.035,621719.6,621719.6,28816,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838518,1700463.00
03/06/2017 17:15,2,0.312,ALERT,213.51,338.44,59.970,1488838505,"201051344000582","219011344069620",28.96,7.30,0,299.97,342.95,9.2,7.0,0.035,611953.3,611953.3,29027,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838520,1700464.00
03/06/2017 17:15,2,0.342,ALERT,212.61,337.54,59.970,1488838505,"201051344000955","219011344069620",28.80,8.00,0,299.07,341.15,10.0,7.7,0.040,630077.5,630077.5,28913,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838522,1700465.00
03/06/2017 17:15,2,0.143,ALERT,211.70,336.34,59.954,1488838505,"274151322000094","219011344069620",30.85,9.00,0,296.66,401.56,4.4,2.3,0.022,731079.2,731079.2,29402,0,0,0,L,1151911521,0,121.33,122.46,0002,5,0,0,0,0,0,0,213,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838524,1700466.00
03/06/2017 17:15,2,0.338,ALERT,213.51,338.74,59.965,1488838505,"201051344000579","219011344069620",29.28,8.00,0,300.27,351.07,10.1,7.8,0.040,640119.3,640119.3,28873,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838526,1700467.00
03/06/2017 17:15,2,0.328,ALERT,212.61,337.54,59.970,1488838505,"201051344000890","219011344069620",30.02,8.00,0,299.37,341.15,10.0,7.7,0.035,623769.6,623769.6,29040,0,0,0,L,1122011218,0,122.46,120.88,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838528,1700468.00
03/06/2017 17:15,2,0.330,ALERT,213.06,338.74,59.996,1488838505,"201051344000438","219011344069620",29.50,7.70,0,299.07,345.06,9.9,7.6,0.040,626684.1,626684.1,29000,0,0,0,L,1122011218,0,122.68,121.55,0002,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838529,1700469.00
03/06/2017 17:15,2,0.387,ACTIVE,213.06,338.14,59.970,1488838505,"201051344000417","219011344069620",18.51,7.30,0,298.77,358.88,7.2,5.1,0.022,603784.9,603784.9,29305,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838530,1700470.00
03/06/2017 17:15,2,0.244,ALERT,211.70,338.14,59.981,1488838505,"274151322000083","219011344069620",27.33,10.00,0,297.87,346.56,6.8,4.6,0.027,881583.7,881583.7,28381,0,0,0,L,1151911521,0,121.55,122.23,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838532,1700471.00
03/06/2017 17:15,2,0.246,ACTIVE,212.38,337.84,59.981,1488838505,"274151322000076","219011344069620",28.65,10.30,0,320.71,350.47,7.2,5.0,0.035,939309.4,939309.4,28482,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838533,1700472.00
03/06/2017 17:15,2,0.316,ALERT,213.29,339.65,59.996,1488838505,"201051344000868","219011344069620",29.04,7.70,0,300.57,342.65,9.3,7.1,0.040,621642.8,621642.8,29075,0,0,0,L,1122011218,0,121.33,122.68,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838535,1700473.00
03/06/2017 17:15,2,0.240,ALERT,211.70,337.54,59.959,1488838505,"274151322000095","219011344069620",27.83,9.30,0,298.77,345.66,6.8,4.6,0.027,930331.9,930331.9,28601,0,0,0,L,1151911521,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838537,1700474.00
03/06/2017 17:15,2,0.318,ALERT,213.51,340.25,59.970,1488838505,"201051344000988","219011344069620",18.27,7.70,0,298.17,366.10,5.9,3.8,0.022,577861.0,577861.0,29115,0,0,0,L,1122011218,0,121.33,122.68,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838539,1700475.00
03/06/2017 17:15,2,0.324,ALERT,212.61,337.54,60.002,1488838505,"201051344001025","219011344069620",29.12,7.30,0,298.77,341.75,9.6,7.4,0.040,625486.4,625486.4,29204,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838540,1700476.00
03/06/2017 17:15,2,0.326,ALERT,213.29,339.04,60.002,1488838505,"201051344000458","219011344069620",28.82,9.30,0,300.27,349.26,9.6,7.3,0.040,633199.0,633199.0,28692,0,0,0,L,1122011218,0,121.55,122.46,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838542,1700477.00
03/06/2017 17:15,2,0.316,ALERT,213.96,340.85,59.975,1488838505,"201051344000853","219011344069620",29.08,7.70,0,299.97,352.57,9.3,7.1,0.035,633376.1,633376.1,28536,0,0,0,L,1122011218,0,122.01,122.68,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838544,1700478.00
03/06/2017 17:15,2,0.316,ALERT,213.29,339.34,59.965,1488838505,"201051344000685","219011344069620",28.86,7.70,0,298.47,350.47,9.3,7.1,0.044,626773.5,626773.5,28879,0,0,0,L,1122011218,0,123.14,121.55,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838546,1700479.00
03/06/2017 17:15,2,0.301,ALERT,213.06,339.04,59.954,1488838505,"201051344000917","219011344069620",29.94,9.00,0,297.87,354.07,9.1,6.9,0.035,623174.4,623174.4,28871,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838548,1700480.00
03/06/2017 17:15,2,0.301,ALERT,213.06,338.14,59.922,1488838505,"201051344001145","219011344069620",29.06,7.30,0,299.07,345.66,8.9,6.7,0.040,631103.4,631103.4,28710,0,0,0,L,1122011218,0,122.46,121.55,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838549,1700481.00
03/06/2017 17:15,2,0.340,ALERT,213.06,338.44,59.965,1488838505,"201051344000651","219011344069620",27.87,7.30,0,298.47,348.66,9.6,7.3,0.040,619997.6,619997.6,29083,0,0,0,L,1122011218,0,122.68,121.10,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838551,1700482.00
03/06/2017 17:15,2,0.229,ACTIVE,211.48,337.24,59.996,1488838505,"274151322000088","219011344069620",27.10,10.30,0,310.19,352.57,6.3,4.2,0.035,844503.2,844503.2,28606,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838552,1700483.00
03/06/2017 17:15,2,0.170,ALERT,212.61,352.87,59.965,1488838505,"274151322000068","219011344069620",32.78,10.70,0,296.66,403.67,5.6,3.5,0.022,731644.9,731644.9,29312,0,0,0,L,1151911521,0,122.01,122.68,0002,8,0,0,0,0,0,0,206,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838554,1700484.00
03/06/2017 17:15,2,0.328,ALERT,212.61,337.24,59.959,1488838505,"201051344001135","219011344069620",29.10,7.70,0,299.37,341.15,9.7,7.4,0.044,616076.1,616076.1,29104,0,0,0,L,1122011218,0,122.23,121.33,0002,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838556,1700485.00
03/06/2017 17:15,2,0.328,ALERT,213.06,339.65,59.986,1488838505,"201051344000594","219011344069620",29.20,7.70,0,299.97,342.65,9.8,7.5,0.044,635168.9,635168.9,28949,0,0,0,L,1122011218,0,121.55,122.23,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838558,1700486.00
03/06/2017 17:15,2,0.330,ALERT,213.06,337.54,59.970,1488838505,"201051344001203","219011344069620",29.00,7.70,0,298.77,347.76,9.7,7.5,0.044,624186.0,624186.0,29143,0,0,0,L,1122011218,0,122.91,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838559,1700487.00
03/06/2017 17:15,2,0.244,ACTIVE,211.70,337.24,59.981,1488838505,"274151322000054","219011344069620",27.79,10.70,0,314.40,351.97,6.9,4.8,0.035,862797.6,862797.6,28504,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838560,1700488.00
03/06/2017 17:15,2,0.312,ALERT,213.74,338.74,59.933,1488838505,"201051344000867","219011344069620",29.74,8.50,0,299.67,345.66,9.4,7.2,0.040,620912.0,620912.0,29109,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838562,1700489.00
03/06/2017 17:15,2,0.367,ALERT,213.06,338.74,59.938,1488838505,"201051344001093","219011344069620",29.08,8.50,0,298.47,348.66,10.8,8.5,0.040,622830.2,622830.2,28964,0,0,0,L,1122011218,0,122.46,121.55,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838564,1700490.00
03/06/2017 17:15,2,0.270,ALERT,213.29,339.34,59.959,1488838505,"201051344000900","219011344069620",28.80,7.70,0,299.07,349.26,7.9,5.7,0.035,641310.6,641310.6,28447,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838566,1700491.00
03/06/2017 17:15,2,0.338,ALERT,213.51,339.04,59.970,1488838505,"201051344000648","219011344069620",29.08,7.30,0,299.37,353.17,10.0,7.7,0.044,631026.2,631026.2,28524,0,0,0,L,1122011218,0,121.10,122.68,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838568,1700492.00
03/06/2017 17:15,2,0.336,ALERT,213.51,339.34,59.965,1488838505,"201051344000569","219011344069620",29.08,8.00,0,300.27,343.25,9.9,7.7,0.044,643078.6,643078.6,28429,0,0,0,L,1122011218,0,121.10,122.68,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838569,1700493.00
03/06/2017 17:15,2,0.326,ALERT,213.29,338.74,59.965,1488838505,"201051344000983","219011344069620",29.56,8.00,0,299.97,352.27,9.8,7.6,0.040,634195.2,634195.2,28626,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838571,1700494.00
03/06/2017 17:15,2,0.318,ALERT,213.51,339.34,59.959,1488838505,"201051344001158","219011344069620",28.33,7.00,0,299.37,350.47,9.2,6.9,0.044,620909.2,620909.2,28984,0,0,0,L,1122011218,0,121.33,122.23,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838573,1700495.00
03/06/2017 17:15,2,0.334,ALERT,213.96,339.95,59.954,1488838505,"201051344000576","219011344069620",29.18,7.70,0,299.97,358.58,9.9,7.6,0.040,634072.5,634072.5,28500,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838575,1700496.00
03/06/2017 17:15,2,0.258,ALERT,211.93,337.24,59.959,1488838505,"274151322000087","219011344069620",27.53,11.00,0,296.36,349.56,7.2,5.0,0.027,834422.5,834422.5,28861,0,0,0,L,1151911521,0,122.01,122.23,0002,8,0,0,0,0,0,0,75,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488838577,1700497.00
03/06/2017 17:30,2,0.225,ACTIVE,213.29,338.44,59.944,1488839403,"201051344000645","219011344069620",28.67,8.50,0,333.93,346.56,6.5,4.4,0.009,633294.8,633294.8,28538,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839405,1700498.00
03/06/2017 17:30,2,0.158,ACTIVE,211.93,337.24,59.981,1488839403,"274151322000085","219011344069620",26.54,10.00,0,333.93,341.75,4.3,2.2,0.013,860610.8,860610.8,28565,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839405,1700499.00
03/06/2017 17:30,2,0.254,ACTIVE,213.51,339.95,59.981,1488839403,"201051344000633","219011344069620",28.15,7.70,0,333.33,347.46,7.2,5.1,0.018,620173.6,620173.6,29087,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839406,1700500.00
03/06/2017 17:30,2,0.260,ACTIVE,213.06,337.84,59.970,1488839403,"201051344000469","219011344069620",28.21,7.00,0,332.43,345.66,7.5,5.3,0.013,622954.0,622954.0,29049,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839407,1700501.00
03/06/2017 17:30,2,0.250,ACTIVE,212.38,337.24,59.981,1488839403,"201051344000646","219011344069620",27.93,7.70,0,331.53,344.45,7.2,5.0,0.013,617924.5,617924.5,28954,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839408,1700502.00
03/06/2017 17:30,2,0.182,ACTIVE,211.48,337.54,59.975,1488839403,"274151322000052","219011344069620",27.65,10.00,0,333.33,342.65,5.0,2.9,0.009,890563.0,890563.0,28327,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839409,1700503.00
03/06/2017 17:30,2,0.252,ACTIVE,212.61,337.54,59.975,1488839403,"201051344000585","219011344069620",28.43,8.00,0,331.83,344.76,7.3,5.1,0.022,627983.0,627983.0,29111,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839410,1700504.00
03/06/2017 17:30,2,0.256,ACTIVE,212.38,336.04,59.975,1488839403,"201051344001230","219011344069620",26.46,7.70,0,331.83,343.25,6.9,4.7,0.022,621721.2,621721.2,28818,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839411,1700505.00
03/06/2017 17:30,2,0.252,ACTIVE,213.06,337.24,59.981,1488839403,"201051344000582","219011344069620",28.07,7.30,0,332.43,344.15,7.2,5.0,0.018,611954.9,611954.9,29029,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839412,1700506.00
03/06/2017 17:30,2,0.277,ACTIVE,212.16,336.64,59.965,1488839403,"201051344000955","219011344069620",27.99,8.00,0,330.93,344.15,7.9,5.7,0.018,630079.3,630079.3,28915,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839413,1700507.00
03/06/2017 17:30,2,0.090,ACTIVE,211.70,337.54,59.975,1488839403,"274151322000094","219011344069620",29.82,9.30,0,334.24,395.25,2.8,0.7,0.013,731079.7,731079.7,29404,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839414,1700508.00
03/06/2017 17:30,2,0.275,ACTIVE,213.06,337.84,59.981,1488839403,"201051344000579","219011344069620",28.71,7.70,0,333.63,346.56,8.0,5.8,0.018,640121.1,640121.1,28875,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839414,1700509.00
03/06/2017 17:30,2,0.262,ACTIVE,212.38,336.04,59.981,1488839403,"201051344000890","219011344069620",29.06,8.00,0,331.53,344.15,7.7,5.5,0.018,623771.4,623771.4,29042,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839415,1700510.00
03/06/2017 17:30,2,0.264,ACTIVE,212.61,337.24,59.991,1488839403,"201051344000438","219011344069620",28.27,7.70,0,332.73,344.76,7.6,5.4,0.018,626685.8,626685.8,29002,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839416,1700511.00
03/06/2017 17:30,2,0.295,ACTIVE,212.61,337.24,59.975,1488839403,"201051344000417","219011344069620",18.29,7.30,0,331.83,342.65,5.5,3.4,0.009,603786.0,603786.0,29306,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839417,1700512.00
03/06/2017 17:30,2,0.160,ACTIVE,212.16,337.84,59.975,1488839403,"274151322000083","219011344069620",27.17,10.00,0,333.63,342.35,4.4,2.4,0.009,881584.6,881584.6,28383,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839418,1700513.00
03/06/2017 17:30,2,0.164,ACTIVE,212.38,337.54,59.996,1488839403,"274151322000076","219011344069620",27.87,10.00,0,334.54,342.95,4.7,2.6,0.013,939310.4,939310.4,28483,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839419,1700514.00
03/06/2017 17:30,2,0.244,ACTIVE,212.83,337.84,60.012,1488839403,"201051344000868","219011344069620",28.31,7.70,0,333.33,345.96,7.0,4.8,0.013,621644.3,621644.3,29077,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839420,1700515.00
03/06/2017 17:30,2,0.152,ACTIVE,211.70,337.24,59.975,1488839403,"274151322000095","219011344069620",27.85,9.30,0,334.24,341.75,4.3,2.2,0.013,930332.8,930332.8,28603,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839421,1700516.00
03/06/2017 17:30,2,0.223,ACTIVE,212.83,338.44,59.981,1488839403,"201051344000988","219011344069620",18.49,7.70,0,331.83,345.66,4.2,2.1,0.013,577861.7,577861.7,29117,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839422,1700517.00
03/06/2017 17:30,2,0.246,ACTIVE,212.16,335.74,59.981,1488839403,"201051344001025","219011344069620",28.47,7.30,0,332.13,343.85,7.1,5.0,0.022,625487.9,625487.9,29206,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839423,1700518.00
03/06/2017 17:30,2,0.248,ACTIVE,212.83,337.54,59.986,1488839403,"201051344000458","219011344069620",28.90,9.30,0,333.33,345.66,7.3,5.1,0.013,633200.6,633200.6,28694,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839424,1700519.00
03/06/2017 17:30,2,0.256,ACTIVE,213.51,339.34,59.981,1488839403,"201051344000853","219011344069620",26.56,7.70,0,335.14,346.86,6.9,4.8,0.018,633377.6,633377.6,28538,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839425,1700520.00
03/06/2017 17:30,2,0.240,ACTIVE,212.83,338.14,59.954,1488839403,"201051344000685","219011344069620",28.51,7.70,0,331.53,346.56,7.0,4.8,0.018,626775.0,626775.0,28881,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839426,1700521.00
03/06/2017 17:30,2,0.246,ACTIVE,212.83,337.54,59.975,1488839403,"201051344000917","219011344069620",28.03,9.00,0,331.83,345.06,7.0,4.9,0.022,623175.8,623175.8,28873,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839427,1700522.00
03/06/2017 17:30,2,0.229,ACTIVE,212.83,337.54,59.975,1488839403,"201051344001145","219011344069620",28.59,7.30,0,333.33,345.66,6.7,4.5,0.018,631104.8,631104.8,28712,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839428,1700523.00
03/06/2017 17:30,2,0.262,ACTIVE,212.61,336.94,59.991,1488839403,"201051344000651","219011344069620",27.91,7.30,0,332.43,344.45,7.4,5.2,0.027,619999.1,619999.1,29085,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839429,1700524.00
03/06/2017 17:30,2,0.152,ACTIVE,211.48,336.94,60.012,1488839403,"274151322000088","219011344069620",25.58,10.00,0,333.33,341.45,4.0,1.9,0.009,844504.0,844504.0,28607,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839430,1700525.00
03/06/2017 17:30,2,0.113,ACTIVE,212.61,337.84,60.002,1488839403,"274151322000068","219011344069620",30.04,10.70,0,334.54,405.17,3.5,1.4,0.009,731645.6,731645.6,29314,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839431,1700526.00
03/06/2017 17:30,2,0.244,ACTIVE,212.38,335.74,59.986,1488839403,"201051344001135","219011344069620",29.00,7.70,0,332.43,343.55,7.2,5.1,0.022,616077.6,616077.6,29106,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839432,1700527.00
03/06/2017 17:30,2,0.260,ACTIVE,212.61,337.84,59.991,1488839403,"201051344000594","219011344069620",27.83,7.70,0,332.43,345.36,7.4,5.2,0.018,635170.4,635170.4,28951,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839433,1700528.00
03/06/2017 17:30,2,0.258,ACTIVE,212.61,336.94,59.975,1488839403,"201051344001203","219011344069620",27.95,8.00,0,333.03,345.06,7.3,5.1,0.018,624187.5,624187.5,29145,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839434,1700529.00
03/06/2017 17:30,2,0.162,ACTIVE,211.70,337.54,59.965,1488839403,"274151322000054","219011344069620",27.06,10.30,0,333.63,342.05,4.5,2.4,0.022,862798.5,862798.5,28505,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839434,1700530.00
03/06/2017 17:30,2,0.250,ACTIVE,213.29,338.14,59.986,1488839403,"201051344000867","219011344069620",27.95,8.50,0,333.03,345.96,7.1,4.9,0.018,620913.4,620913.4,29111,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839435,1700531.00
03/06/2017 17:30,2,0.287,ACTIVE,212.38,337.54,59.981,1488839403,"201051344001093","219011344069620",28.57,8.50,0,332.43,344.76,8.3,6.1,0.018,622832.0,622832.0,28966,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839436,1700532.00
03/06/2017 17:30,2,0.193,ACTIVE,212.83,338.14,59.986,1488839403,"201051344000900","219011344069620",28.23,7.70,0,332.43,345.66,5.5,3.4,0.013,641311.7,641311.7,28449,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839437,1700533.00
03/06/2017 17:30,2,0.264,ACTIVE,213.06,337.84,59.986,1488839403,"201051344000648","219011344069620",28.33,7.30,0,333.33,345.66,7.6,5.4,0.018,631027.7,631027.7,28526,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839438,1700534.00
03/06/2017 17:30,2,0.258,ACTIVE,213.29,338.74,59.981,1488839403,"201051344000569","219011344069620",28.41,8.00,0,333.93,345.66,7.5,5.3,0.022,643080.2,643080.2,28431,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839439,1700535.00
03/06/2017 17:30,2,0.248,ACTIVE,213.29,338.14,59.975,1488839403,"201051344000983","219011344069620",29.18,8.00,0,333.63,345.36,7.4,5.2,0.022,634196.7,634196.7,28628,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839440,1700536.00
03/06/2017 17:30,2,0.242,ACTIVE,213.29,338.74,59.981,1488839403,"201051344001158","219011344069620",28.19,7.00,0,332.13,345.66,6.9,4.8,0.022,620910.6,620910.6,28986,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839441,1700537.00
03/06/2017 17:30,2,0.264,ACTIVE,213.74,339.95,59.975,1488839403,"201051344000576","219011344069620",28.51,7.70,0,333.93,346.56,7.6,5.4,0.018,634074.0,634074.0,28502,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839442,1700538.00
03/06/2017 17:30,2,0.178,ACTIVE,211.93,337.84,59.975,1488839403,"274151322000087","219011344069620",26.82,11.70,0,317.10,354.67,4.8,2.7,0.004,834423.4,834423.4,28863,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488839443,1700539.00
03/06/2017 17:45,2,0.311,ACTIVE,213.96,340.25,59.965,1488840303,"201051344000645","219011344069620",28.55,8.50,0,333.93,344.76,9.0,6.8,0.040,633296.3,633296.3,28539,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840304,1700540.00
03/06/2017 17:45,2,0.238,ACTIVE,212.16,339.34,59.959,1488840303,"274151322000085","219011344069620",27.63,10.00,0,334.24,341.75,6.7,4.5,0.027,860611.7,860611.7,28566,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840305,1700541.00
03/06/2017 17:45,2,0.324,ACTIVE,213.96,341.75,59.996,1488840303,"201051344000633","219011344069620",29.40,7.70,0,325.82,350.17,9.7,7.5,0.044,620175.2,620175.2,29088,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840306,1700542.00
03/06/2017 17:45,2,0.324,ACTIVE,213.51,339.95,59.965,1488840303,"201051344000469","219011344069620",29.92,7.00,0,331.53,344.15,9.8,7.5,0.044,622955.6,622955.6,29050,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840307,1700543.00
03/06/2017 17:45,2,0.332,ACTIVE,212.38,337.54,59.965,1488840303,"201051344000646","219011344069620",29.14,7.70,0,330.93,342.05,9.8,7.6,0.044,617926.1,617926.1,28955,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840308,1700544.00
03/06/2017 17:45,2,0.277,ACTIVE,211.93,338.74,59.959,1488840303,"274151322000052","219011344069620",27.65,10.00,0,333.03,342.05,7.8,5.6,0.035,890564.0,890564.0,28328,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840309,1700545.00
03/06/2017 17:45,2,0.342,ACTIVE,212.83,337.84,59.975,1488840303,"201051344000585","219011344069620",29.06,8.00,0,330.93,342.65,10.1,7.8,0.044,627984.6,627984.6,29112,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840310,1700546.00
03/06/2017 17:45,2,0.322,ACTIVE,212.61,337.54,59.965,1488840303,"201051344001230","219011344069620",28.92,7.70,0,329.73,341.15,9.4,7.2,0.044,621722.7,621722.7,28819,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840311,1700547.00
03/06/2017 17:45,2,0.332,ACTIVE,213.29,338.14,59.970,1488840303,"201051344000582","219011344069620",29.14,7.30,0,331.83,342.35,9.8,7.6,0.040,611956.4,611956.4,29030,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840311,1700548.00
03/06/2017 17:45,2,0.365,ACTIVE,212.38,336.94,59.970,1488840303,"201051344000955","219011344069620",28.86,8.00,0,330.93,341.75,10.7,8.4,0.040,630081.1,630081.1,28916,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840312,1700549.00
03/06/2017 17:45,2,0.158,ACTIVE,212.38,348.66,60.002,1488840303,"274151322000094","219011344069620",32.36,9.70,0,331.23,358.28,5.2,3.1,0.022,731080.1,731080.1,29405,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840313,1700550.00
03/06/2017 17:45,2,0.361,ACTIVE,213.51,339.65,59.959,1488840303,"201051344000579","219011344069620",29.10,7.70,0,332.73,343.85,10.7,8.4,0.044,640122.9,640122.9,28876,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840314,1700551.00
03/06/2017 17:45,2,0.359,ACTIVE,212.38,336.94,59.965,1488840303,"201051344000890","219011344069620",29.00,8.00,0,331.23,342.05,10.6,8.3,0.049,623773.1,623773.1,29043,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840315,1700552.00
03/06/2017 17:45,2,0.348,ACTIVE,212.83,337.84,59.996,1488840303,"201051344000438","219011344069620",29.42,7.70,0,332.13,342.65,10.4,8.1,0.040,626687.4,626687.4,29003,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840316,1700553.00
03/06/2017 17:45,2,0.412,ALERT,212.83,337.54,59.996,1488840303,"201051344000417","219011344069620",18.17,7.70,0,297.87,341.15,7.6,5.4,0.027,603787.2,603787.2,29307,0,0,0,L,1122011218,0,122.23,121.55,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840318,1700554.00
03/06/2017 17:45,2,0.258,ACTIVE,212.16,339.34,59.970,1488840303,"274151322000083","219011344069620",27.83,10.00,0,333.93,342.05,7.2,5.1,0.035,881585.5,881585.5,28384,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840319,1700555.00
03/06/2017 17:45,2,0.262,ACTIVE,212.61,337.84,59.970,1488840303,"274151322000076","219011344069620",28.71,10.00,0,335.14,342.35,7.6,5.4,0.035,939311.4,939311.4,28484,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840319,1700556.00
03/06/2017 17:45,2,0.326,ACTIVE,213.29,339.95,59.970,1488840303,"201051344000868","219011344069620",29.36,7.30,0,332.13,343.85,9.7,7.5,0.044,621645.8,621645.8,29078,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840320,1700557.00
03/06/2017 17:45,2,0.258,ACTIVE,212.16,338.74,59.933,1488840303,"274151322000095","219011344069620",27.81,9.30,0,333.93,341.15,7.3,5.1,0.040,930333.7,930333.7,28604,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840321,1700558.00
03/06/2017 17:45,2,0.334,ALERT,213.29,340.85,59.981,1488840303,"201051344000988","219011344069620",18.39,7.70,0,296.96,344.76,6.2,4.1,0.031,577862.5,577862.5,29118,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840323,1700559.00
03/06/2017 17:45,2,0.342,ACTIVE,212.38,336.34,59.981,1488840303,"201051344001025","219011344069620",29.18,7.30,0,331.23,341.75,10.2,7.9,0.044,625489.5,625489.5,29207,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840324,1700560.00
03/06/2017 17:45,2,0.342,ACTIVE,213.29,339.34,59.975,1488840303,"201051344000458","219011344069620",29.08,9.30,0,332.43,343.55,10.1,7.9,0.044,633202.2,633202.2,28695,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840325,1700561.00
03/06/2017 17:45,2,0.334,ACTIVE,213.96,340.85,60.023,1488840303,"201051344000853","219011344069620",28.80,7.70,0,334.24,345.36,9.8,7.5,0.044,633379.1,633379.1,28539,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840326,1700562.00
03/06/2017 17:45,2,0.334,ACTIVE,212.83,338.44,59.959,1488840303,"201051344000685","219011344069620",28.88,7.70,0,330.93,342.65,9.8,7.5,0.044,626776.6,626776.6,28882,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840327,1700563.00
03/06/2017 17:45,2,0.330,ACTIVE,212.61,338.44,59.991,1488840303,"201051344000917","219011344069620",29.24,8.50,0,330.33,342.95,9.8,7.5,0.040,623177.4,623177.4,28874,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840328,1700564.00
03/06/2017 17:45,2,0.320,ACTIVE,212.83,338.44,59.944,1488840303,"201051344001145","219011344069620",28.90,7.30,0,332.13,342.65,9.4,7.2,0.049,631106.2,631106.2,28713,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840329,1700565.00
03/06/2017 17:45,2,0.338,ACTIVE,212.61,337.84,59.986,1488840303,"201051344000651","219011344069620",29.56,7.30,0,332.13,342.35,10.2,7.9,0.044,620000.7,620000.7,29086,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840330,1700566.00
03/06/2017 17:45,2,0.242,ACTIVE,211.25,337.84,59.975,1488840303,"274151322000088","219011344069620",27.41,10.00,0,333.33,341.45,6.8,4.6,0.035,844504.7,844504.7,28608,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840331,1700567.00
03/06/2017 17:45,2,0.180,ACTIVE,212.61,369.40,59.986,1488840303,"274151322000068","219011344069620",34.43,10.70,0,335.44,370.30,6.3,4.2,0.022,731646.2,731646.2,29315,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840331,1700568.00
03/06/2017 17:45,2,0.344,ACTIVE,212.38,336.34,59.965,1488840303,"201051344001135","219011344069620",29.16,7.70,0,330.93,341.15,10.2,7.9,0.049,616079.2,616079.2,29107,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840332,1700569.00
03/06/2017 17:45,2,0.342,ACTIVE,213.06,339.34,59.986,1488840303,"201051344000594","219011344069620",29.24,7.70,0,331.53,343.25,10.1,7.9,0.044,635172.0,635172.0,28952,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840333,1700570.00
03/06/2017 17:45,2,0.346,ACTIVE,212.83,337.24,59.970,1488840303,"201051344001203","219011344069620",28.94,8.00,0,332.13,343.25,10.2,7.9,0.044,624189.1,624189.1,29146,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840334,1700571.00
03/06/2017 17:45,2,0.254,ACTIVE,211.93,337.84,59.975,1488840303,"274151322000054","219011344069620",27.85,10.30,0,333.63,341.45,7.2,5.0,0.040,862799.4,862799.4,28506,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840335,1700572.00
03/06/2017 17:45,2,0.336,ACTIVE,213.51,339.34,60.012,1488840303,"201051344000867","219011344069620",28.73,8.50,0,332.43,343.55,9.8,7.6,0.044,620915.0,620915.0,29112,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840336,1700573.00
03/06/2017 17:45,2,0.377,ACTIVE,212.61,337.84,59.975,1488840303,"201051344001093","219011344069620",29.06,8.50,0,332.13,342.35,11.1,8.8,0.049,622833.8,622833.8,28967,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840337,1700574.00
03/06/2017 17:45,2,0.279,ACTIVE,213.29,339.65,59.991,1488840303,"201051344000900","219011344069620",29.04,7.70,0,332.13,343.55,8.3,6.1,0.049,641312.8,641312.8,28450,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840338,1700575.00
03/06/2017 17:45,2,0.350,ACTIVE,213.29,339.65,59.986,1488840303,"201051344000648","219011344069620",29.16,7.30,0,333.33,344.15,10.4,8.1,0.044,631029.3,631029.3,28527,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840339,1700576.00
03/06/2017 17:45,2,0.348,ACTIVE,213.29,339.95,59.986,1488840303,"201051344000569","219011344069620",29.16,8.00,0,334.24,343.55,10.3,8.0,0.049,643081.8,643081.8,28432,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840340,1700577.00
03/06/2017 17:45,2,0.344,ACTIVE,213.29,339.04,59.981,1488840303,"201051344000983","219011344069620",29.28,8.00,0,333.33,343.55,10.2,8.0,0.049,634198.3,634198.3,28629,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840341,1700578.00
03/06/2017 17:45,2,0.326,ACTIVE,213.06,339.04,59.986,1488840303,"201051344001158","219011344069620",28.92,7.00,0,333.03,344.15,9.6,7.3,0.049,620912.0,620912.0,28987,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840342,1700579.00
03/06/2017 17:45,2,0.344,ACTIVE,213.74,340.55,59.981,1488840303,"201051344000576","219011344069620",29.30,7.70,0,333.33,344.45,10.2,8.0,0.044,634075.6,634075.6,28503,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840343,1700580.00
03/06/2017 17:45,2,0.270,ACTIVE,211.70,338.44,59.981,1488840303,"274151322000087","219011344069620",27.45,12.30,0,323.72,348.66,7.5,5.3,0.031,834424.3,834424.3,28864,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488840343,1700581.00
03/06/2017 18:00,2,0.219,ACTIVE,213.96,339.95,60.012,1488841203,"201051344000645","219011344069620",28.65,9.00,0,335.14,345.66,6.4,4.3,0.018,633297.7,633297.7,28540,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841204,1700582.00
03/06/2017 18:00,2,0.152,ACTIVE,212.16,336.64,60.044,1488841203,"274151322000085","219011344069620",25.94,10.30,0,334.54,341.45,4.0,2.0,0.009,860612.6,860612.6,28567,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841206,1700583.00
