ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 18:00,2,0.252,ACTIVE,214.19,341.45,60.012,1488841203,"201051344000633","219011344069620",28.13,7.70,0,333.63,347.46,7.2,5.0,0.018,620176.8,620176.8,29089,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841207,1700584.00
03/06/2017 18:00,2,0.250,ACTIVE,213.96,339.65,59.986,1488841203,"201051344000469","219011344069620",29.54,7.00,0,332.73,345.66,7.6,5.4,0.009,622957.3,622957.3,29051,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841208,1700585.00
03/06/2017 18:00,2,0.248,ACTIVE,212.61,337.84,60.018,1488841203,"201051344000646","219011344069620",27.95,7.70,0,331.23,342.95,7.0,4.9,0.022,617927.7,617927.7,28956,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841209,1700586.00
03/06/2017 18:00,2,0.176,ACTIVE,211.70,336.94,60.007,1488841203,"274151322000052","219011344069620",27.81,10.00,0,333.63,341.75,5.0,2.9,0.018,890565.2,890565.2,28329,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841210,1700587.00
03/06/2017 18:00,2,0.250,ACTIVE,212.83,338.14,60.018,1488841203,"201051344000585","219011344069620",28.63,8.00,0,330.63,343.85,7.3,5.1,0.018,627986.3,627986.3,29113,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841211,1700588.00
03/06/2017 18:00,2,0.250,ACTIVE,212.61,336.94,60.012,1488841203,"201051344001230","219011344069620",26.96,7.70,0,331.23,341.75,6.9,4.7,0.022,621724.2,621724.2,28820,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841212,1700589.00
03/06/2017 18:00,2,0.246,ACTIVE,213.29,338.14,60.012,1488841203,"201051344000582","219011344069620",28.49,7.70,0,332.73,343.85,7.1,4.9,0.022,611958.1,611958.1,29031,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841213,1700590.00
03/06/2017 18:00,2,0.271,ACTIVE,212.61,336.94,60.012,1488841203,"201051344000955","219011344069620",28.82,8.00,0,330.03,343.55,8.0,5.7,0.018,630082.9,630082.9,28917,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841213,1700591.00
03/06/2017 18:00,2,0.090,ACTIVE,212.16,337.54,60.002,1488841203,"274151322000094","219011344069620",29.80,9.30,0,334.84,374.51,2.7,0.7,0.009,731080.6,731080.6,29406,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841214,1700592.00
03/06/2017 18:00,2,0.271,ACTIVE,213.74,339.04,60.028,1488841203,"201051344000579","219011344069620",28.82,7.70,0,334.54,345.66,8.0,5.7,0.018,640124.7,640124.7,28877,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841215,1700593.00
03/06/2017 18:00,2,0.266,ACTIVE,212.61,336.64,60.007,1488841203,"201051344000890","219011344069620",28.61,8.00,0,330.63,343.85,7.7,5.5,0.018,623774.9,623774.9,29044,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841216,1700594.00
03/06/2017 18:00,2,0.266,ACTIVE,212.83,337.84,60.012,1488841203,"201051344000438","219011344069620",27.91,7.70,0,332.43,343.85,7.5,5.3,0.018,626689.2,626689.2,29004,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841217,1700595.00
03/06/2017 18:00,2,0.287,ACTIVE,213.06,337.84,60.012,1488841203,"201051344000417","219011344069620",18.75,7.70,0,331.53,343.25,5.5,3.4,0.009,603788.3,603788.3,29309,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841218,1700596.00
03/06/2017 18:00,2,0.158,ACTIVE,212.16,337.84,60.018,1488841203,"274151322000083","219011344069620",26.78,10.00,0,334.24,342.05,4.3,2.2,0.013,881586.5,881586.5,28385,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841219,1700597.00
03/06/2017 18:00,2,0.162,ACTIVE,212.83,337.84,59.991,1488841203,"274151322000076","219011344069620",27.81,10.00,0,335.14,342.05,4.6,2.5,0.018,939312.4,939312.4,28485,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841220,1700598.00
03/06/2017 18:00,2,0.238,ACTIVE,213.74,339.04,60.023,1488841203,"201051344000868","219011344069620",28.41,7.70,0,334.24,345.06,6.9,4.7,0.013,621647.4,621647.4,29079,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841221,1700599.00
03/06/2017 18:00,2,0.148,ACTIVE,211.93,336.64,60.012,1488841203,"274151322000095","219011344069620",27.75,9.70,0,334.24,341.15,4.2,2.1,0.013,930334.6,930334.6,28605,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841221,1700600.00
03/06/2017 18:00,2,0.217,ACTIVE,213.74,340.25,60.007,1488841203,"201051344000988","219011344069620",18.55,7.70,0,332.43,345.96,4.1,2.0,0.004,577863.2,577863.2,29120,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841222,1700601.00
03/06/2017 18:00,2,0.248,ACTIVE,212.61,336.34,60.012,1488841203,"201051344001025","219011344069620",27.83,7.70,0,331.53,343.55,7.0,4.9,0.018,625491.1,625491.1,29208,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841223,1700602.00
03/06/2017 18:00,2,0.246,ACTIVE,213.74,338.44,60.023,1488841203,"201051344000458","219011344069620",28.45,9.30,0,334.24,345.36,7.2,5.0,0.018,633203.8,633203.8,28696,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841224,1700603.00
03/06/2017 18:00,2,0.250,ACTIVE,214.41,340.25,60.018,1488841203,"201051344000853","219011344069620",27.02,7.70,0,335.74,347.46,6.9,4.7,0.018,633380.6,633380.6,28540,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841225,1700604.00
03/06/2017 18:00,2,0.236,ACTIVE,213.06,338.44,60.018,1488841203,"201051344000685","219011344069620",28.51,8.00,0,330.93,345.36,6.9,4.7,0.018,626778.1,626778.1,28883,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841226,1700605.00
03/06/2017 18:00,2,0.238,ACTIVE,213.06,338.14,60.012,1488841203,"201051344000917","219011344069620",28.33,9.00,0,332.13,343.85,6.9,4.7,0.018,623178.9,623178.9,28875,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841227,1700606.00
03/06/2017 18:00,2,0.227,ACTIVE,213.29,338.14,60.002,1488841203,"201051344001145","219011344069620",27.77,7.30,0,332.43,344.15,6.4,4.3,0.022,631107.7,631107.7,28714,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841228,1700607.00
03/06/2017 18:00,2,0.256,ACTIVE,213.06,338.44,60.012,1488841203,"201051344000651","219011344069620",27.81,7.30,0,332.13,343.55,7.2,5.0,0.018,620002.3,620002.3,29087,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841229,1700608.00
03/06/2017 18:00,2,0.141,ACTIVE,211.48,335.74,60.002,1488841203,"274151322000088","219011344069620",26.30,10.00,0,333.33,341.15,3.8,1.7,0.009,844505.5,844505.5,28609,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841230,1700609.00
03/06/2017 18:00,2,0.107,ACTIVE,212.61,338.44,60.002,1488841203,"274151322000068","219011344069620",29.94,10.70,0,335.44,385.33,3.3,1.3,0.018,731646.9,731646.9,29316,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841230,1700610.00
03/06/2017 18:00,2,0.238,ACTIVE,212.61,335.74,60.023,1488841203,"201051344001135","219011344069620",28.69,7.70,0,331.23,342.65,7.0,4.8,0.018,616080.8,616080.8,29108,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841231,1700611.00
03/06/2017 18:00,2,0.250,ACTIVE,213.51,339.34,60.002,1488841203,"201051344000594","219011344069620",28.25,7.70,0,332.43,345.06,7.2,5.0,0.022,635173.6,635173.6,28953,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841232,1700612.00
03/06/2017 18:00,2,0.252,ACTIVE,213.06,337.24,60.007,1488841203,"201051344001203","219011344069620",27.99,8.00,0,332.13,344.15,7.2,5.0,0.018,624190.7,624190.7,29147,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841233,1700613.00
03/06/2017 18:00,2,0.148,ACTIVE,211.93,337.24,60.007,1488841203,"274151322000054","219011344069620",26.62,10.70,0,333.63,341.45,4.0,2.0,0.009,862800.2,862800.2,28507,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841234,1700614.00
03/06/2017 18:00,2,0.242,ACTIVE,213.96,339.04,60.007,1488841203,"201051344000867","219011344069620",27.73,8.50,0,333.33,345.06,6.8,4.7,0.018,620916.5,620916.5,29113,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841235,1700615.00
03/06/2017 18:00,2,0.281,ACTIVE,212.83,337.84,60.002,1488841203,"201051344001093","219011344069620",28.13,8.50,0,332.43,343.85,8.0,5.8,0.013,622835.6,622835.6,28968,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841236,1700616.00
03/06/2017 18:00,2,0.184,ACTIVE,213.74,339.65,60.007,1488841203,"201051344000900","219011344069620",27.81,7.70,0,333.03,345.06,5.2,3.1,0.013,641313.9,641313.9,28451,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841237,1700617.00
03/06/2017 18:00,2,0.256,ACTIVE,213.96,339.34,59.996,1488841203,"201051344000648","219011344069620",27.95,7.70,0,334.24,345.66,7.3,5.1,0.013,631031.0,631031.0,28528,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841238,1700618.00
03/06/2017 18:00,2,0.238,ACTIVE,213.74,339.65,60.012,1488841203,"201051344000569","219011344069620",29.04,8.00,0,333.33,345.66,7.0,4.8,0.018,643083.3,643083.3,28433,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841239,1700619.00
03/06/2017 18:00,2,0.246,ACTIVE,213.74,338.74,60.002,1488841203,"201051344000983","219011344069620",28.33,8.00,0,332.73,345.66,7.1,4.9,0.018,634199.9,634199.9,28630,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841240,1700620.00
03/06/2017 18:00,2,0.230,ACTIVE,213.96,339.65,60.012,1488841203,"201051344001158","219011344069620",27.75,7.00,0,331.83,345.06,6.5,4.4,0.018,620913.5,620913.5,28988,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841241,1700621.00
03/06/2017 18:00,2,0.254,ACTIVE,214.19,340.55,60.007,1488841203,"201051344000576","219011344069620",27.83,7.70,0,334.24,345.96,7.2,5.0,0.013,634077.2,634077.2,28504,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841242,1700622.00
03/06/2017 18:00,2,0.162,ACTIVE,212.16,337.84,60.002,1488841203,"274151322000087","219011344069620",26.52,12.00,0,333.93,341.75,4.3,2.3,0.013,834425.3,834425.3,28865,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488841243,1700623.00
03/06/2017 18:15,2,0.143,ALERT,213.74,301.47,59.912,1488842103,"201051344000645","219011344069620",19.60,8.00,0,300.27,345.06,2.8,0.8,0.000,633298.3,633298.3,28541,0,0,0,L,1122011218,0,122.23,122.68,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842105,1700624.00
03/06/2017 18:15,2,0.061,ALERT,212.38,299.37,59.954,1488842103,"274151322000085","219011344069620",21.83,9.30,0,297.87,339.95,1.4,0.0,0.000,860612.7,860612.7,28568,0,0,0,L,1151911521,0,122.23,122.46,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842107,1700625.00
03/06/2017 18:15,2,0.150,ALERT,213.96,301.47,59.959,1488842103,"201051344000633","219011344069620",21.17,7.00,0,298.47,354.07,3.2,1.2,0.000,620177.6,620177.6,29090,0,0,0,L,1122011218,0,122.23,122.68,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842109,1700626.00
03/06/2017 18:15,2,0.170,ALERT,213.51,301.47,59.996,1488842103,"201051344000469","219011344069620",21.71,6.70,0,299.37,348.96,3.8,1.7,0.000,622958.1,622958.1,29052,0,0,0,L,1122011218,0,121.33,122.68,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842110,1700627.00
03/06/2017 18:15,2,0.154,ALERT,212.38,299.97,59.959,1488842103,"201051344000646","219011344069620",20.12,7.30,0,298.17,342.65,3.2,1.1,0.000,617928.4,617928.4,28957,0,0,0,L,1122011218,0,122.23,121.55,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842112,1700628.00
03/06/2017 18:15,2,0.088,ALERT,212.16,300.27,59.986,1488842103,"274151322000052","219011344069620",21.15,9.00,0,297.57,339.95,1.9,0.0,0.000,890565.5,890565.5,28330,0,0,0,L,1151911521,0,121.10,122.91,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842114,1700629.00
03/06/2017 18:15,2,0.152,ALERT,212.83,300.27,59.965,1488842103,"201051344000585","219011344069620",21.47,7.70,0,298.47,342.65,3.3,1.3,0.000,627987.1,627987.1,29114,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842116,1700630.00
03/06/2017 18:15,2,0.146,ALERT,212.61,300.57,59.959,1488842103,"201051344001230","219011344069620",19.96,7.30,0,299.07,341.75,3.0,1.0,0.000,621724.9,621724.9,28821,0,0,0,L,1122011218,0,122.23,121.33,0002,5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842118,1700631.00
03/06/2017 18:15,2,0.148,ALERT,213.06,301.17,59.954,1488842103,"201051344000582","219011344069620",21.95,7.00,0,299.67,342.65,3.3,1.3,0.000,611958.8,611958.8,29032,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842120,1700632.00
03/06/2017 18:15,2,0.172,ALERT,212.16,300.27,59.912,1488842103,"201051344000955","219011344069620",21.03,7.30,0,299.07,342.05,3.7,1.6,0.000,630083.8,630083.8,28918,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842122,1700633.00
03/06/2017 18:15,2,0.000,ALERT,212.38,355.28,59.959,1488842103,"274151322000094","219011344069620",40.37,8.50,0,297.26,401.26,0.0,0.0,0.000,731080.7,731080.7,29407,0,0,0,L,1151911521,0,121.33,123.14,0100,5,0,0,0,0,0,0,192,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1488842123,1700634.00
03/06/2017 18:15,2,0.172,ALERT,213.51,302.37,59.959,1488842103,"201051344000579","219011344069620",20.85,7.30,0,300.87,344.45,3.6,1.6,0.000,640125.6,640125.6,28878,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842125,1700635.00
03/06/2017 18:15,2,0.164,ALERT,212.61,300.57,59.970,1488842103,"201051344000890","219011344069620",21.65,7.70,0,299.37,342.35,3.6,1.6,0.000,623775.7,623775.7,29045,0,0,0,L,1122011218,0,122.23,121.10,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842127,1700636.00
03/06/2017 18:15,2,0.162,ALERT,212.83,300.27,59.938,1488842103,"201051344000438","219011344069620",21.23,7.30,0,298.77,342.65,3.5,1.5,0.000,626690.0,626690.0,29005,0,0,0,L,1122011218,0,122.46,121.55,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842129,1700637.00
03/06/2017 18:15,2,0.182,ALERT,212.83,299.67,59.922,1488842103,"201051344000417","219011344069620",17.51,7.00,0,297.87,339.65,3.2,1.2,0.000,603788.8,603788.8,29310,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842130,1700638.00
03/06/2017 18:15,2,0.062,ALERT,212.16,300.27,59.996,1488842103,"274151322000083","219011344069620",21.15,9.00,0,298.17,340.25,1.4,0.0,0.000,881586.7,881586.7,28386,0,0,0,L,1151911521,0,121.55,122.68,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842132,1700639.00
03/06/2017 18:15,2,0.062,ALERT,212.83,299.37,59.928,1488842103,"274151322000076","219011344069620",21.59,9.00,0,298.17,340.55,1.4,0.0,0.000,939312.6,939312.6,28486,0,0,0,L,1151911521,0,121.78,123.14,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842134,1700640.00
03/06/2017 18:15,2,0.145,ALERT,213.29,302.07,59.975,1488842103,"201051344000868","219011344069620",20.36,7.30,0,300.87,344.76,3.0,1.0,0.000,621648.1,621648.1,29080,0,0,0,L,1122011218,0,121.55,122.68,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842136,1700641.00
03/06/2017 18:15,2,0.055,ALERT,212.16,300.57,59.965,1488842103,"274151322000095","219011344069620",21.13,8.50,0,299.07,339.65,1.2,0.0,0.000,930334.8,930334.8,28606,0,0,0,L,1151911521,0,122.01,122.46,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842138,1700642.00
03/06/2017 18:15,2,0.111,ALERT,213.29,301.47,60.002,1488842103,"201051344000988","219011344069620",17.73,7.00,0,297.57,343.85,2.0,0.0,0.000,577863.5,577863.5,29121,0,0,0,L,1122011218,0,121.55,122.46,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842140,1700643.00
03/06/2017 18:15,2,0.137,ALERT,212.38,299.37,59.949,1488842103,"201051344001025","219011344069620",21.79,7.00,0,298.47,342.65,3.1,1.0,0.000,625491.8,625491.8,29209,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842141,1700644.00
03/06/2017 18:15,2,0.145,ALERT,213.29,301.47,59.991,1488842103,"201051344000458","219011344069620",20.79,8.50,0,300.57,344.15,3.1,1.0,0.000,633204.5,633204.5,28697,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842143,1700645.00
03/06/2017 18:15,2,0.131,ALERT,213.96,301.47,59.949,1488842103,"201051344000853","219011344069620",19.40,7.00,0,300.27,345.96,2.6,0.6,0.000,633381.3,633381.3,28541,0,0,0,L,1122011218,0,122.23,122.68,0002,7,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842145,1700646.00
03/06/2017 18:15,2,0.131,ALERT,213.06,300.27,59.965,1488842103,"201051344000685","219011344069620",20.57,7.30,0,298.77,344.45,2.8,0.7,0.000,626778.8,626778.8,28884,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842147,1700647.00
03/06/2017 18:15,2,0.139,ALERT,212.83,299.97,59.965,1488842103,"201051344000917","219011344069620",20.12,8.00,0,297.57,343.25,2.8,0.8,0.000,623179.6,623179.6,28876,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842149,1700648.00
03/06/2017 18:15,2,0.123,ALERT,213.06,300.57,59.970,1488842103,"201051344001145","219011344069620",20.75,7.00,0,299.07,343.25,2.6,0.6,0.000,631108.2,631108.2,28715,0,0,0,L,1122011218,0,122.23,121.55,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842150,1700649.00
03/06/2017 18:15,2,0.156,ALERT,212.83,299.67,60.012,1488842103,"201051344000651","219011344069620",19.66,6.70,0,297.87,342.65,3.1,1.1,0.000,620003.1,620003.1,29088,0,0,0,L,1122011218,0,122.68,121.33,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842152,1700650.00
03/06/2017 18:15,2,0.047,ALERT,211.93,299.37,59.965,1488842103,"274151322000088","219011344069620",20.44,9.00,0,297.57,339.34,1.0,0.0,0.000,844505.6,844505.6,28610,0,0,0,L,1151911521,0,122.01,122.23,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842154,1700651.00
03/06/2017 18:15,2,0.008,ALERT,212.83,298.77,59.965,1488842103,"274151322000068","219011344069620",40.53,9.70,0,296.96,403.07,0.0,0.0,0.000,731646.9,731646.9,29317,0,0,0,L,1151911521,0,122.23,122.91,0100,8,0,0,0,0,0,0,194,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1488842156,1700652.00
03/06/2017 18:15,2,0.139,ALERT,212.38,300.27,60.023,1488842103,"201051344001135","219011344069620",21.09,7.30,0,299.07,341.45,3.0,1.0,0.000,616081.5,616081.5,29109,0,0,0,L,1122011218,0,122.01,121.55,0002,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842158,1700653.00
03/06/2017 18:15,2,0.143,ALERT,213.06,302.37,59.954,1488842103,"201051344000594","219011344069620",20.54,7.30,0,299.97,343.55,3.0,0.9,0.000,635174.3,635174.3,28954,0,0,0,L,1122011218,0,121.55,122.23,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842159,1700654.00
03/06/2017 18:15,2,0.146,ALERT,212.83,299.67,59.965,1488842103,"201051344001203","219011344069620",20.08,7.30,0,298.17,343.55,3.0,1.0,0.000,624191.4,624191.4,29148,0,0,0,L,1122011218,0,122.68,121.33,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842161,1700655.00
03/06/2017 18:15,2,0.055,ALERT,212.16,299.97,59.965,1488842103,"274151322000054","219011344069620",20.42,9.30,0,297.87,339.65,1.1,0.0,0.000,862800.3,862800.3,28508,0,0,0,L,1151911521,0,121.55,122.46,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842163,1700656.00
03/06/2017 18:15,2,0.137,ALERT,213.74,301.17,60.002,1488842103,"201051344000867","219011344069620",20.08,8.00,0,299.97,346.26,2.8,0.8,0.000,620917.1,620917.1,29114,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842165,1700657.00
03/06/2017 18:15,2,0.184,ALERT,212.61,299.97,59.922,1488842103,"201051344001093","219011344069620",19.96,8.00,0,298.77,343.25,3.7,1.7,0.000,622836.5,622836.5,28969,0,0,0,L,1122011218,0,122.01,121.55,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842167,1700658.00
03/06/2017 18:15,2,0.088,ALERT,213.29,301.47,59.965,1488842103,"201051344000900","219011344069620",19.42,7.00,0,299.97,345.06,1.7,0.0,0.000,641314.3,641314.3,28452,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842168,1700659.00
03/06/2017 18:15,2,0.150,ALERT,213.51,300.87,59.959,1488842103,"201051344000648","219011344069620",20.30,7.00,0,299.67,344.45,3.1,1.1,0.000,631031.7,631031.7,28529,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842170,1700660.00
03/06/2017 18:15,2,0.145,ALERT,213.29,302.07,59.917,1488842103,"201051344000569","219011344069620",20.26,7.30,0,300.87,343.85,3.0,1.0,0.000,643084.0,643084.0,28434,0,0,0,L,1122011218,0,121.33,122.68,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842172,1700661.00
03/06/2017 18:15,2,0.145,ALERT,213.29,301.47,59.959,1488842103,"201051344000983","219011344069620",20.08,7.30,0,300.57,343.55,3.0,0.9,0.000,634200.6,634200.6,28631,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842174,1700662.00
03/06/2017 18:15,2,0.129,ALERT,213.51,301.47,59.970,1488842103,"201051344001158","219011344069620",19.94,6.70,0,299.67,344.76,2.6,0.6,0.000,620914.1,620914.1,28989,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842176,1700663.00
03/06/2017 18:15,2,0.143,ALERT,213.96,302.07,59.928,1488842103,"201051344000576","219011344069620",19.18,7.30,0,300.27,348.06,2.8,0.8,0.000,634077.9,634077.9,28505,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842177,1700664.00
03/06/2017 18:15,2,0.070,ALERT,212.38,299.07,59.949,1488842103,"274151322000087","219011344069620",19.50,10.70,0,296.66,352.87,1.4,0.0,0.000,834425.4,834425.4,28866,0,0,0,L,1151911521,0,121.78,122.68,0002,9,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488842179,1700665.00
03/06/2017 18:30,2,0.051,ALERT,213.06,299.67,59.933,1488843003,"201051344000645","219011344069620",29.16,7.70,0,298.17,302.98,1.6,0.0,0.000,633298.4,633298.4,28543,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1488843005,1700666.00
03/06/2017 18:30,2,0.020,ALERT,211.93,298.47,59.933,1488843003,"274151322000085","219011344069620",27.79,8.50,0,295.76,301.17,0.0,0.0,0.000,860612.7,860612.7,28570,0,0,0,L,1151911521,0,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1488843007,1700667.00
03/06/2017 18:30,2,0.076,ALERT,213.29,299.37,59.938,1488843003,"201051344000633","219011344069620",28.84,6.70,0,296.66,302.68,2.2,0.2,0.000,620177.7,620177.7,29092,0,0,0,L,1122011218,0,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1488843009,1700668.00
03/06/2017 18:30,2,0.086,ALERT,212.83,299.67,59.933,1488843003,"201051344000469","219011344069620",28.47,6.30,0,297.57,302.98,2.5,0.5,0.000,622958.4,622958.4,29054,0,0,0,L,1122011218,0,120.88,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1488843010,1700669.00
03/06/2017 18:30,2,0.055,ALERT,212.38,299.37,59.938,1488843003,"201051344000646","219011344069620",23.91,6.70,0,297.87,301.17,1.6,0.0,0.000,617928.6,617928.6,28959,0,0,0,L,1122011218,0,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1488843012,1700670.00
03/06/2017 18:30,2,0.041,ALERT,211.70,297.87,59.928,1488843003,"274151322000052","219011344069620",28.07,8.00,0,295.76,301.47,0.0,0.0,0.000,890565.5,890565.5,28332,0,0,0,L,1151911521,0,121.10,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1488843014,1700671.00
03/06/2017 18:30,2,0.072,ALERT,212.61,299.67,59.965,1488843003,"201051344000585","219011344069620",29.08,7.30,0,297.87,301.47,2.1,0.2,0.000,627987.3,627987.3,29116,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1488843016,1700672.00
03/06/2017 18:30,2,0.072,ALERT,212.38,299.67,59.922,1488843003,"201051344001230","219011344069620",28.61,7.00,0,298.47,301.77,2.1,0.1,0.000,621725.0,621725.0,28823,0,0,0,L,1122011218,0,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1488843018,1700673.00
03/06/2017 18:30,2,0.074,ALERT,213.06,300.27,59.938,1488843003,"201051344000582","219011344069620",28.88,6.70,0,299.07,302.07,2.2,0.2,0.000,611959.0,611959.0,29034,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1488843019,1700674.00
03/06/2017 18:30,2,0.096,ALERT,212.16,299.67,59.901,1488843003,"201051344000955","219011344069620",29.00,7.00,0,298.17,301.47,2.9,0.8,0.000,630084.1,630084.1,28920,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1488843021,1700675.00
03/06/2017 18:30,2,0.000,ALERT,211.70,297.26,59.933,1488843003,"274151322000094","219011344069620",0.00,7.70,0,295.46,385.63,0.0,0.0,0.000,731080.7,731080.7,29409,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488843023,1700676.00
03/06/2017 18:30,2,0.096,ALERT,212.61,300.27,59.965,1488843003,"201051344000579","219011344069620",29.10,7.00,0,299.07,303.88,2.8,0.8,0.000,640125.8,640125.8,28880,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1488843025,1700677.00
03/06/2017 18:30,2,0.109,ALERT,212.38,299.97,59.928,1488843003,"201051344000890","219011344069620",26.80,7.30,0,298.77,302.68,2.9,0.8,0.000,623776.0,623776.0,29047,0,0,0,L,1122011218,0,122.01,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1488843026,1700678.00
03/06/2017 18:30,2,0.088,ALERT,212.61,299.37,59.954,1488843003,"201051344000438","219011344069620",29.06,6.70,0,298.47,301.77,2.6,0.6,0.000,626690.2,626690.2,29007,0,0,0,L,1122011218,0,122.01,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1488843028,1700679.00
03/06/2017 18:30,2,0.127,ALERT,212.61,298.77,59.944,1488843003,"201051344000417","219011344069620",18.67,6.70,0,297.57,301.17,2.4,0.4,0.000,603789.0,603789.0,29312,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1488843030,1700680.00
03/06/2017 18:30,2,0.021,ALERT,211.70,298.17,59.954,1488843003,"274151322000083","219011344069620",27.75,8.00,0,296.36,301.47,0.0,0.0,0.000,881586.7,881586.7,28388,0,0,0,L,1151911521,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1488843032,1700681.00
03/06/2017 18:30,2,0.018,ALERT,212.61,297.87,59.933,1488843003,"274151322000076","219011344069620",28.55,8.00,0,296.06,301.17,0.0,0.0,0.000,939312.6,939312.6,28488,0,0,0,L,1151911521,0,122.01,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1488843034,1700682.00
03/06/2017 18:30,2,0.074,ALERT,212.61,300.27,59.907,1488843003,"201051344000868","219011344069620",28.57,7.00,0,299.07,303.88,2.2,0.2,0.000,621648.2,621648.2,29082,0,0,0,L,1122011218,0,121.10,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1488843036,1700683.00
03/06/2017 18:30,2,0.012,ALERT,211.70,298.77,59.922,1488843003,"274151322000095","219011344069620",27.73,7.70,0,296.96,301.77,0.0,0.0,0.000,930334.8,930334.8,28608,0,0,0,L,1151911521,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1488843037,1700684.00
03/06/2017 18:30,2,0.061,ALERT,212.61,299.67,59.891,1488843003,"201051344000988","219011344069620",18.87,6.70,0,296.06,302.98,1.1,0.0,0.000,577863.5,577863.5,29123,0,0,0,L,1122011218,0,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1488843039,1700685.00
03/06/2017 18:30,2,0.070,ALERT,212.16,298.47,59.917,1488843003,"201051344001025","219011344069620",29.04,6.70,0,297.57,302.07,2.1,0.1,0.000,625492.0,625492.0,29211,0,0,0,L,1122011218,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1488843041,1700686.00
03/06/2017 18:30,2,0.088,ALERT,212.61,299.67,59.928,1488843003,"201051344000458","219011344069620",28.47,8.00,0,298.47,303.88,2.5,0.5,0.000,633204.7,633204.7,28699,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1488843043,1700687.00
03/06/2017 18:30,2,0.064,ALERT,213.29,299.67,59.886,1488843003,"201051344000853","219011344069620",29.06,6.70,0,298.47,303.28,1.9,0.0,0.000,633381.3,633381.3,28543,0,0,0,L,1122011218,0,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1488843045,1700688.00
03/06/2017 18:30,2,0.061,ALERT,212.83,299.37,59.938,1488843003,"201051344000685","219011344069620",28.65,7.00,0,298.47,301.77,1.8,0.0,0.000,626778.8,626778.8,28886,0,0,0,L,1122011218,0,122.68,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1488843047,1700689.00
03/06/2017 18:30,2,0.066,ALERT,212.83,299.07,59.933,1488843003,"201051344000917","219011344069620",28.45,7.70,0,296.66,301.17,1.9,0.0,0.000,623179.7,623179.7,28878,0,0,0,L,1122011218,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1488843048,1700690.00
03/06/2017 18:30,2,0.057,ALERT,212.61,299.37,59.933,1488843003,"201051344001145","219011344069620",28.82,6.70,0,298.47,302.37,1.7,0.0,0.000,631108.3,631108.3,28717,0,0,0,L,1122011218,0,121.78,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1488843050,1700691.00
03/06/2017 18:30,2,0.070,ALERT,212.61,298.47,59.938,1488843003,"201051344000651","219011344069620",28.59,6.30,0,297.87,301.17,2.1,0.1,0.000,620003.2,620003.2,29090,0,0,0,L,1122011218,0,122.23,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1488843052,1700692.00
03/06/2017 18:30,2,0.008,ALERT,211.25,298.17,59.938,1488843003,"274151322000088","219011344069620",26.00,8.50,0,296.06,300.87,0.0,0.0,0.000,844505.6,844505.6,28612,0,0,0,L,1151911521,0,122.01,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1488843054,1700693.00
03/06/2017 18:30,2,0.000,ALERT,212.38,296.96,59.938,1488843003,"274151322000068","219011344069620",0.00,8.50,0,295.46,391.94,0.0,0.0,0.000,731646.9,731646.9,29319,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488843056,1700694.00
03/06/2017 18:30,2,0.072,ALERT,212.16,299.07,59.933,1488843003,"201051344001135","219011344069620",29.10,7.00,0,298.47,302.07,2.2,0.2,0.000,616081.6,616081.6,29111,0,0,0,L,1122011218,0,121.78,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1488843057,1700695.00
03/06/2017 18:30,2,0.078,ALERT,212.38,300.27,59.886,1488843003,"201051344000594","219011344069620",29.00,6.70,0,298.17,303.58,2.4,0.3,0.000,635174.5,635174.5,28956,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1488843059,1700696.00
03/06/2017 18:30,2,0.072,ALERT,212.61,299.07,59.938,1488843003,"201051344001203","219011344069620",28.33,7.00,0,298.17,303.28,2.1,0.1,0.000,624191.5,624191.5,29150,0,0,0,L,1122011218,0,122.23,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1488843061,1700697.00
03/06/2017 18:30,2,0.006,ALERT,211.70,298.17,59.981,1488843003,"274151322000054","219011344069620",10.26,9.00,0,296.36,301.47,0.0,0.0,0.000,862800.3,862800.3,28510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1488843063,1700698.00
03/06/2017 18:30,2,0.076,ALERT,212.83,299.37,59.944,1488843003,"201051344000867","219011344069620",27.99,7.30,0,297.57,303.28,2.1,0.2,0.000,620917.2,620917.2,29116,0,0,0,L,1122011218,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1488843065,1700699.00
03/06/2017 18:30,2,0.115,ALERT,212.38,299.07,59.949,1488843003,"201051344001093","219011344069620",28.15,7.70,0,298.17,301.47,3.3,1.3,0.000,622836.9,622836.9,28971,0,0,0,L,1122011218,0,121.78,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1488843066,1700700.00
03/06/2017 18:30,2,0.023,ALERT,212.61,299.67,59.944,1488843003,"201051344000900","219011344069620",28.23,6.70,0,298.17,302.98,0.7,0.0,0.000,641314.3,641314.3,28454,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1488843068,1700701.00
03/06/2017 18:30,2,0.084,ALERT,212.83,299.07,59.938,1488843003,"201051344000648","219011344069620",28.69,6.30,0,297.57,302.68,2.5,0.5,0.000,631031.9,631031.9,28531,0,0,0,L,1122011218,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1488843071,1700702.00
03/06/2017 18:30,2,0.082,ALERT,212.83,300.27,59.901,1488843003,"201051344000569","219011344069620",28.94,7.00,0,299.07,303.88,2.4,0.4,0.000,643084.2,643084.2,28436,0,0,0,L,1122011218,0,120.88,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1488843072,1700703.00
03/06/2017 18:30,2,0.076,ALERT,212.83,299.97,59.949,1488843003,"201051344000983","219011344069620",28.53,7.00,0,298.47,303.58,2.2,0.2,0.000,634200.7,634200.7,28633,0,0,0,L,1122011218,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1488843074,1700704.00
03/06/2017 18:30,2,0.055,ALERT,212.83,299.37,59.954,1488843003,"201051344001158","219011344069620",28.51,6.30,0,297.87,302.68,1.6,0.0,0.000,620914.1,620914.1,28991,0,0,0,L,1122011218,0,121.10,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1488843076,1700705.00
03/06/2017 18:30,2,0.086,ALERT,213.06,300.27,59.944,1488843003,"201051344000576","219011344069620",25.72,6.70,0,298.47,303.58,2.1,0.2,0.000,634078.0,634078.0,28507,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1488843078,1700706.00
03/06/2017 18:30,2,0.031,ALERT,211.70,297.26,59.933,1488843003,"274151322000087","219011344069620",26.44,9.70,0,295.16,300.27,0.0,0.0,0.000,834425.4,834425.4,28868,0,0,0,L,1151911521,0,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1488843080,1700707.00
03/06/2017 18:45,2,0.000,ALERT,212.83,299.67,59.938,1488843903,"201051344000645","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,633298.4,633298.4,28545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1488843905,1700708.00
03/06/2017 18:45,2,0.000,ALERT,211.25,296.96,59.954,1488843903,"274151322000085","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,860612.7,860612.7,28572,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1488843907,1700709.00
03/06/2017 18:45,2,0.000,ALERT,213.06,299.37,59.938,1488843903,"201051344000633","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,620177.7,620177.7,29094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1488843909,1700710.00
03/06/2017 18:45,2,0.000,ALERT,212.38,299.67,59.907,1488843903,"201051344000469","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,622958.5,622958.5,29056,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1488843910,1700711.00
03/06/2017 18:45,2,0.000,ALERT,211.25,298.47,59.944,1488843903,"201051344000646","219011344069620",0.00,6.30,0,296.66,304.48,0.0,0.0,0.000,617928.6,617928.6,28961,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1488843912,1700712.00
03/06/2017 18:45,2,0.000,ALERT,210.57,296.66,59.944,1488843903,"274151322000052","219011344069620",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,890565.5,890565.5,28334,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1488843914,1700713.00
03/06/2017 18:45,2,0.000,ALERT,211.70,298.77,59.933,1488843903,"201051344000585","219011344069620",0.00,6.70,0,296.96,304.48,0.0,0.0,0.000,627987.3,627987.3,29118,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1488843916,1700714.00
03/06/2017 18:45,2,0.000,ALERT,211.48,299.07,59.917,1488843903,"201051344001230","219011344069620",0.00,6.30,0,297.57,305.08,0.0,0.0,0.000,621725.0,621725.0,28825,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1488843918,1700715.00
03/06/2017 18:45,2,0.000,ALERT,212.16,299.37,59.959,1488843903,"201051344000582","219011344069620",0.00,6.30,0,298.17,305.08,0.0,0.0,0.000,611959.0,611959.0,29036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1488843919,1700716.00
03/06/2017 18:45,2,0.000,ALERT,211.25,299.07,59.938,1488843903,"201051344000955","219011344069620",0.00,6.70,0,297.26,304.48,0.0,0.0,0.000,630084.2,630084.2,28922,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1488843921,1700717.00
03/06/2017 18:45,2,0.000,ALERT,211.25,296.66,59.944,1488843903,"274151322000094","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,731080.7,731080.7,29411,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488843923,1700718.00
03/06/2017 18:45,2,0.000,ALERT,212.38,300.57,59.928,1488843903,"201051344000579","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,640125.9,640125.9,28882,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1488843925,1700719.00
03/06/2017 18:45,2,0.000,ALERT,211.25,299.07,59.981,1488843903,"201051344000890","219011344069620",0.00,7.00,0,297.87,305.08,0.0,0.0,0.000,623776.1,623776.1,29049,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1488843927,1700720.00
03/06/2017 18:45,2,0.000,ALERT,211.70,298.77,59.933,1488843903,"201051344000438","219011344069620",0.00,6.30,0,297.57,304.48,0.0,0.0,0.000,626690.3,626690.3,29009,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1488843928,1700721.00
03/06/2017 18:45,2,0.000,ALERT,211.70,298.17,59.949,1488843903,"201051344000417","219011344069620",0.00,6.30,0,296.96,304.18,0.0,0.0,0.000,603789.1,603789.1,29314,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1488843930,1700722.00
03/06/2017 18:45,2,0.000,ALERT,211.03,297.87,59.949,1488843903,"274151322000083","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,881586.7,881586.7,28390,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1488843932,1700723.00
03/06/2017 18:45,2,0.000,ALERT,211.70,297.26,59.949,1488843903,"274151322000076","219011344069620",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,939312.6,939312.6,28490,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1488843934,1700724.00
03/06/2017 18:45,2,0.000,ALERT,212.16,300.57,59.944,1488843903,"201051344000868","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,621648.2,621648.2,29084,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1488843936,1700725.00
03/06/2017 18:45,2,0.000,ALERT,210.80,298.17,59.933,1488843903,"274151322000095","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,930334.8,930334.8,28610,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1488843937,1700726.00
03/06/2017 18:45,2,0.000,ALERT,212.16,299.67,59.938,1488843903,"201051344000988","219011344069620",0.00,6.70,0,295.16,302.07,0.0,0.0,0.000,577863.5,577863.5,29125,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1488843939,1700727.00
