ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 18:45,2,0.000,ALERT,211.48,297.87,59.949,1488843903,"201051344001025","219011344069620",0.00,6.00,0,296.66,303.88,0.0,0.0,0.000,625492.0,625492.0,29213,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1488843941,1700728.00
03/06/2017 18:45,2,0.000,ALERT,212.16,299.97,59.965,1488843903,"201051344000458","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,633204.7,633204.7,28701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1488843943,1700729.00
03/06/2017 18:45,2,0.000,ALERT,212.83,299.67,59.954,1488843903,"201051344000853","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,633381.3,633381.3,28545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1488843945,1700730.00
03/06/2017 18:45,2,0.000,ALERT,211.70,298.77,59.938,1488843903,"201051344000685","219011344069620",0.00,6.70,0,297.26,304.78,0.0,0.0,0.000,626778.8,626778.8,28888,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1488843946,1700731.00
03/06/2017 18:45,2,0.000,ALERT,211.70,298.17,59.938,1488843903,"201051344000917","219011344069620",0.00,7.30,0,296.06,303.88,0.0,0.0,0.000,623179.7,623179.7,28880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1488843948,1700732.00
03/06/2017 18:45,2,0.000,ALERT,211.70,298.77,59.938,1488843903,"201051344001145","219011344069620",0.00,6.30,0,297.57,305.08,0.0,0.0,0.000,631108.3,631108.3,28719,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1488843950,1700733.00
03/06/2017 18:45,2,0.000,ALERT,211.70,297.87,59.917,1488843903,"201051344000651","219011344069620",0.00,6.00,0,296.66,303.58,0.0,0.0,0.000,620003.2,620003.2,29092,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1488843952,1700734.00
03/06/2017 18:45,2,0.000,ALERT,210.57,297.26,59.944,1488843903,"274151322000088","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,844505.6,844505.6,28614,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1488843954,1700735.00
03/06/2017 18:45,2,0.000,ALERT,211.70,296.36,59.901,1488843903,"274151322000068","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,731646.9,731646.9,29321,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488843955,1700736.00
03/06/2017 18:45,2,0.000,ALERT,211.03,298.17,59.933,1488843903,"201051344001135","219011344069620",0.00,6.30,0,297.26,304.18,0.0,0.0,0.000,616081.6,616081.6,29113,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1488843957,1700737.00
03/06/2017 18:45,2,0.000,ALERT,211.93,300.27,59.896,1488843903,"201051344000594","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,635174.5,635174.5,28958,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1488843959,1700738.00
03/06/2017 18:45,2,0.000,ALERT,211.48,297.87,59.965,1488843903,"201051344001203","219011344069620",0.00,6.70,0,297.26,305.38,0.0,0.0,0.000,624191.5,624191.5,29152,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1488843961,1700739.00
03/06/2017 18:45,2,0.000,ALERT,211.03,297.87,59.949,1488843903,"274151322000054","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,862800.3,862800.3,28512,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1488843963,1700740.00
03/06/2017 18:45,2,0.000,ALERT,212.61,299.07,59.944,1488843903,"201051344000867","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,620917.3,620917.3,29118,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1488843964,1700741.00
03/06/2017 18:45,2,0.000,ALERT,211.25,298.17,59.970,1488843903,"201051344001093","219011344069620",0.00,7.30,0,297.26,304.18,0.0,0.0,0.000,622837.0,622837.0,28973,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1488843966,1700742.00
03/06/2017 18:45,2,0.000,ALERT,212.16,299.67,59.959,1488843903,"201051344000900","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,641314.3,641314.3,28456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1488843968,1700743.00
03/06/2017 18:45,2,0.000,ALERT,212.38,298.77,59.933,1488843903,"201051344000648","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,631032.0,631032.0,28533,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1488843970,1700744.00
03/06/2017 18:45,2,0.000,ALERT,212.38,299.97,59.938,1488843903,"201051344000569","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,643084.2,643084.2,28438,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1488843972,1700745.00
03/06/2017 18:45,2,0.000,ALERT,212.38,299.97,59.954,1488843903,"201051344000983","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,634200.7,634200.7,28635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1488843974,1700746.00
03/06/2017 18:45,2,0.000,ALERT,212.38,299.37,59.996,1488843903,"201051344001158","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,620914.1,620914.1,28993,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1488843975,1700747.00
03/06/2017 18:45,2,0.000,ALERT,212.83,299.97,59.965,1488843903,"201051344000576","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,634078.0,634078.0,28509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1488843977,1700748.00
03/06/2017 18:45,2,0.000,ALERT,211.25,296.36,59.954,1488843903,"274151322000087","219011344069620",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,834425.4,834425.4,28870,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1488843979,1700749.00
03/06/2017 19:00,2,0.000,ALERT,213.29,300.57,59.996,1488844803,"201051344000645","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,633298.4,633298.4,28547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844805,1700750.00
03/06/2017 19:00,2,0.000,ALERT,211.70,297.87,60.002,1488844803,"274151322000085","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,860612.7,860612.7,28574,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844807,1700751.00
03/06/2017 19:00,2,0.000,ALERT,213.29,300.27,59.986,1488844803,"201051344000633","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,620177.7,620177.7,29096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844809,1700752.00
03/06/2017 19:00,2,0.000,ALERT,212.83,300.57,59.986,1488844803,"201051344000469","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,622958.5,622958.5,29058,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844811,1700753.00
03/06/2017 19:00,2,0.000,ALERT,211.70,298.77,60.028,1488844803,"201051344000646","219011344069620",0.00,6.00,0,295.76,305.98,0.0,0.0,0.000,617928.6,617928.6,28963,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844812,1700754.00
03/06/2017 19:00,2,0.000,ALERT,211.25,299.07,60.023,1488844803,"274151322000052","219011344069620",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,890565.5,890565.5,28336,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844814,1700755.00
03/06/2017 19:00,2,0.000,ALERT,212.16,299.37,59.986,1488844803,"201051344000585","219011344069620",0.00,6.70,0,296.06,305.98,0.0,0.0,0.000,627987.3,627987.3,29120,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844816,1700756.00
03/06/2017 19:00,2,0.000,ALERT,211.93,299.07,59.986,1488844803,"201051344001230","219011344069620",0.00,6.30,0,296.66,306.58,0.0,0.0,0.000,621725.0,621725.0,28827,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844818,1700757.00
03/06/2017 19:00,2,0.000,ALERT,212.38,299.67,59.986,1488844803,"201051344000582","219011344069620",0.00,6.00,0,297.26,306.88,0.0,0.0,0.000,611959.0,611959.0,29038,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844820,1700758.00
03/06/2017 19:00,2,0.000,ALERT,211.70,299.07,59.954,1488844803,"201051344000955","219011344069620",0.00,6.30,0,296.36,305.98,0.0,0.0,0.000,630084.2,630084.2,28924,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844821,1700759.00
03/06/2017 19:00,2,0.000,ALERT,211.48,297.57,59.981,1488844803,"274151322000094","219011344069620",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,731080.7,731080.7,29413,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844823,1700760.00
03/06/2017 19:00,2,0.000,ALERT,212.83,302.07,59.965,1488844803,"201051344000579","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,640125.9,640125.9,28884,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844825,1700761.00
03/06/2017 19:00,2,0.000,ALERT,211.93,299.37,59.996,1488844803,"201051344000890","219011344069620",0.00,6.70,0,296.66,306.28,0.0,0.0,0.000,623776.1,623776.1,29051,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844827,1700762.00
03/06/2017 19:00,2,0.000,ALERT,212.16,298.77,59.991,1488844803,"201051344000438","219011344069620",0.00,6.00,0,296.36,305.98,0.0,0.0,0.000,626690.3,626690.3,29011,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844829,1700763.00
03/06/2017 19:00,2,0.000,ALERT,212.16,298.17,59.959,1488844803,"201051344000417","219011344069620",0.00,6.30,0,295.76,305.38,0.0,0.0,0.000,603789.1,603789.1,29316,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844830,1700764.00
03/06/2017 19:00,2,0.000,ALERT,211.48,298.47,59.991,1488844803,"274151322000083","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,881586.7,881586.7,28392,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844832,1700765.00
03/06/2017 19:00,2,0.000,ALERT,211.93,297.87,59.975,1488844803,"274151322000076","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,939312.6,939312.6,28492,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844834,1700766.00
03/06/2017 19:00,2,0.000,ALERT,212.83,302.07,59.986,1488844803,"201051344000868","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,621648.2,621648.2,29086,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844836,1700767.00
03/06/2017 19:00,2,0.000,ALERT,211.25,299.07,59.986,1488844803,"274151322000095","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,930334.8,930334.8,28612,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844838,1700768.00
03/06/2017 19:00,2,0.000,ALERT,212.61,300.87,60.018,1488844803,"201051344000988","219011344069620",0.00,6.70,0,295.46,302.37,0.0,0.0,0.000,577863.5,577863.5,29127,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844839,1700769.00
03/06/2017 19:00,2,0.000,ALERT,211.70,297.87,59.975,1488844803,"201051344001025","219011344069620",0.00,6.00,0,295.46,305.68,0.0,0.0,0.000,625492.0,625492.0,29215,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844841,1700770.00
03/06/2017 19:00,2,0.000,ALERT,212.61,300.87,59.938,1488844803,"201051344000458","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,633204.7,633204.7,28703,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844843,1700771.00
03/06/2017 19:00,2,0.000,ALERT,213.51,300.87,59.986,1488844803,"201051344000853","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,633381.3,633381.3,28547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844845,1700772.00
03/06/2017 19:00,2,0.000,ALERT,212.16,298.77,59.981,1488844803,"201051344000685","219011344069620",0.00,6.30,0,296.36,306.58,0.0,0.0,0.000,626778.8,626778.8,28890,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844847,1700773.00
03/06/2017 19:00,2,0.000,ALERT,212.16,298.17,59.986,1488844803,"201051344000917","219011344069620",0.00,7.30,0,295.16,305.38,0.0,0.0,0.000,623179.7,623179.7,28882,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844848,1700774.00
03/06/2017 19:00,2,0.000,ALERT,212.16,298.77,59.975,1488844803,"201051344001145","219011344069620",0.00,6.00,0,296.36,306.58,0.0,0.0,0.000,631108.3,631108.3,28721,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844850,1700775.00
03/06/2017 19:00,2,0.000,ALERT,211.93,298.17,59.981,1488844803,"201051344000651","219011344069620",0.00,5.50,0,295.46,305.08,0.0,0.0,0.000,620003.2,620003.2,29094,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844852,1700776.00
03/06/2017 19:00,2,0.000,ALERT,211.03,297.87,59.970,1488844803,"274151322000088","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,844505.6,844505.6,28616,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844854,1700777.00
03/06/2017 19:00,2,0.000,ALERT,212.16,297.57,59.986,1488844803,"274151322000068","219011344069620",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,731646.9,731646.9,29323,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844856,1700778.00
03/06/2017 19:00,2,0.000,ALERT,211.48,298.77,59.986,1488844803,"201051344001135","219011344069620",0.00,6.30,0,296.06,305.68,0.0,0.0,0.000,616081.6,616081.6,29115,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844857,1700779.00
03/06/2017 19:00,2,0.000,ALERT,212.61,301.47,59.996,1488844803,"201051344000594","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,635174.5,635174.5,28960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844859,1700780.00
03/06/2017 19:00,2,0.000,ALERT,211.93,298.77,59.970,1488844803,"201051344001203","219011344069620",0.00,6.30,0,296.06,306.88,0.0,0.0,0.000,624191.5,624191.5,29154,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844861,1700781.00
03/06/2017 19:00,2,0.000,ALERT,211.25,298.47,59.991,1488844803,"274151322000054","219011344069620",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,862800.3,862800.3,28514,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844863,1700782.00
03/06/2017 19:00,2,0.000,ALERT,213.06,300.27,59.959,1488844803,"201051344000867","219011344069620",0.00,7.00,0,296.66,302.98,0.0,0.0,0.000,620917.3,620917.3,29120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844865,1700783.00
03/06/2017 19:00,2,0.000,ALERT,211.93,298.77,60.002,1488844803,"201051344001093","219011344069620",0.00,7.00,0,296.06,305.68,0.0,0.0,0.000,622837.0,622837.0,28975,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844866,1700784.00
03/06/2017 19:00,2,0.000,ALERT,212.83,300.87,60.002,1488844803,"201051344000900","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,641314.3,641314.3,28458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844868,1700785.00
03/06/2017 19:00,2,0.000,ALERT,213.06,300.27,59.970,1488844803,"201051344000648","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,631032.0,631032.0,28535,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844870,1700786.00
03/06/2017 19:00,2,0.000,ALERT,212.83,301.77,60.007,1488844803,"201051344000569","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,643084.2,643084.2,28440,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844872,1700787.00
03/06/2017 19:00,2,0.000,ALERT,212.83,301.17,59.996,1488844803,"201051344000983","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,634200.7,634200.7,28637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844874,1700788.00
03/06/2017 19:00,2,0.000,ALERT,212.83,300.87,60.007,1488844803,"201051344001158","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,620914.1,620914.1,28995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488844875,1700789.00
03/06/2017 19:00,2,0.000,ALERT,213.29,301.47,60.007,1488844803,"201051344000576","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,634078.0,634078.0,28511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844877,1700790.00
03/06/2017 19:00,2,0.000,ALERT,211.48,296.96,60.012,1488844803,"274151322000087","219011344069620",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,834425.4,834425.4,28872,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488844879,1700791.00
03/06/2017 19:15,2,0.000,ALERT,212.83,299.67,59.981,1488845704,"201051344000645","219011344069620",0.00,7.00,0,298.77,304.78,0.0,0.0,0.000,633298.4,633298.4,28549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845705,1700792.00
03/06/2017 19:15,2,0.000,ALERT,211.48,297.26,60.023,1488845704,"274151322000085","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,860612.7,860612.7,28576,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845707,1700793.00
03/06/2017 19:15,2,0.000,ALERT,213.06,299.67,60.007,1488845704,"201051344000633","219011344069620",0.00,6.00,0,296.96,304.78,0.0,0.0,0.000,620177.7,620177.7,29098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845709,1700794.00
03/06/2017 19:15,2,0.000,ALERT,212.61,299.97,59.981,1488845704,"201051344000469","219011344069620",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,622958.5,622958.5,29060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845711,1700795.00
03/06/2017 19:15,2,0.000,ALERT,211.48,299.07,59.986,1488845704,"201051344000646","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,617928.6,617928.6,28965,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845713,1700796.00
03/06/2017 19:15,2,0.000,ALERT,211.03,296.96,59.975,1488845704,"274151322000052","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,890565.5,890565.5,28338,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845714,1700797.00
03/06/2017 19:15,2,0.000,ALERT,211.93,299.37,59.986,1488845704,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,627987.3,627987.3,29122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845716,1700798.00
03/06/2017 19:15,2,0.000,ALERT,211.70,299.67,59.981,1488845704,"201051344001230","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,621725.0,621725.0,28829,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845718,1700799.00
03/06/2017 19:15,2,0.000,ALERT,212.38,299.97,59.981,1488845704,"201051344000582","219011344069620",0.00,6.00,0,297.87,300.87,0.0,0.0,0.000,611959.0,611959.0,29040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845720,1700800.00
03/06/2017 19:15,2,0.000,ALERT,211.48,299.37,59.981,1488845704,"201051344000955","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,630084.2,630084.2,28926,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845722,1700801.00
03/06/2017 19:15,2,0.000,ALERT,211.25,296.66,59.970,1488845704,"274151322000094","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,731080.7,731080.7,29415,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845723,1700802.00
03/06/2017 19:15,2,0.000,ALERT,212.38,300.57,60.023,1488845704,"201051344000579","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,640125.9,640125.9,28886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845725,1700803.00
03/06/2017 19:15,2,0.000,ALERT,211.70,299.67,59.981,1488845704,"201051344000890","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,623776.1,623776.1,29053,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845727,1700804.00
03/06/2017 19:15,2,0.000,ALERT,211.93,299.37,59.975,1488845704,"201051344000438","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,626690.3,626690.3,29013,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845729,1700805.00
03/06/2017 19:15,2,0.000,ALERT,212.16,298.77,59.986,1488845704,"201051344000417","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,603789.1,603789.1,29318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845731,1700806.00
03/06/2017 19:15,2,0.000,ALERT,211.25,297.26,59.981,1488845704,"274151322000083","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,881586.7,881586.7,28394,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845733,1700807.00
03/06/2017 19:15,2,0.000,ALERT,211.70,297.26,59.981,1488845704,"274151322000076","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,939312.6,939312.6,28494,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845734,1700808.00
03/06/2017 19:15,2,0.000,ALERT,212.38,300.57,59.970,1488845704,"201051344000868","219011344069620",0.00,6.30,0,299.37,305.68,0.0,0.0,0.000,621648.2,621648.2,29088,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845736,1700809.00
03/06/2017 19:15,2,0.000,ALERT,211.25,297.87,59.965,1488845704,"274151322000095","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,930334.8,930334.8,28614,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845738,1700810.00
03/06/2017 19:15,2,0.000,ALERT,212.38,299.37,59.954,1488845704,"201051344000988","219011344069620",0.00,6.30,0,296.36,304.48,0.0,0.0,0.000,577863.5,577863.5,29129,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845740,1700811.00
03/06/2017 19:15,2,0.000,ALERT,211.70,298.77,59.965,1488845704,"201051344001025","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,625492.0,625492.0,29217,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845742,1700812.00
03/06/2017 19:15,2,0.000,ALERT,212.38,299.67,60.007,1488845704,"201051344000458","219011344069620",0.00,7.30,0,298.77,304.78,0.0,0.0,0.000,633204.7,633204.7,28705,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845743,1700813.00
03/06/2017 19:15,2,0.000,ALERT,213.06,299.67,59.970,1488845704,"201051344000853","219011344069620",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,633381.3,633381.3,28549,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845745,1700814.00
03/06/2017 19:15,2,0.000,ALERT,212.16,299.37,59.996,1488845704,"201051344000685","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,626778.8,626778.8,28892,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845747,1700815.00
03/06/2017 19:15,2,0.000,ALERT,211.93,298.77,59.981,1488845704,"201051344000917","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,623179.7,623179.7,28884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845749,1700816.00
03/06/2017 19:15,2,0.000,ALERT,212.16,299.37,59.938,1488845704,"201051344001145","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,631108.3,631108.3,28723,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845751,1700817.00
03/06/2017 19:15,2,0.000,ALERT,211.93,298.47,59.949,1488845704,"201051344000651","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,620003.2,620003.2,29096,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845753,1700818.00
03/06/2017 19:15,2,0.000,ALERT,210.80,297.57,60.002,1488845704,"274151322000088","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,844505.6,844505.6,28618,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845754,1700819.00
03/06/2017 19:15,2,0.000,ALERT,211.70,296.36,59.970,1488845704,"274151322000068","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,731646.9,731646.9,29325,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845756,1700820.00
03/06/2017 19:15,2,0.000,ALERT,211.48,299.37,59.975,1488845704,"201051344001135","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,616081.6,616081.6,29117,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845758,1700821.00
03/06/2017 19:15,2,0.000,ALERT,212.16,300.27,59.986,1488845704,"201051344000594","219011344069620",0.00,6.30,0,298.47,305.38,0.0,0.0,0.000,635174.5,635174.5,28962,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845760,1700822.00
03/06/2017 19:15,2,0.000,ALERT,211.70,299.07,59.986,1488845704,"201051344001203","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,624191.5,624191.5,29156,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845761,1700823.00
03/06/2017 19:15,2,0.000,ALERT,211.03,297.26,60.007,1488845704,"274151322000054","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,862800.3,862800.3,28516,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845763,1700824.00
03/06/2017 19:15,2,0.000,ALERT,212.61,299.07,60.018,1488845704,"201051344000867","219011344069620",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,620917.3,620917.3,29122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845765,1700825.00
03/06/2017 19:15,2,0.000,ALERT,211.70,299.07,59.975,1488845704,"201051344001093","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,622837.0,622837.0,28977,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845767,1700826.00
03/06/2017 19:15,2,0.000,ALERT,212.38,299.97,59.949,1488845704,"201051344000900","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,641314.3,641314.3,28460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488845769,1700827.00
03/06/2017 19:15,2,0.000,ALERT,212.61,299.37,59.970,1488845704,"201051344000648","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,631032.0,631032.0,28537,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845771,1700828.00
03/06/2017 19:15,2,0.000,ACTIVE_NO_POWER,212.61,300.57,59.975,1488845704,"201051344000569","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,643084.2,643084.2,28442,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488845772,1700829.00
03/06/2017 19:15,2,0.000,ALERT,212.38,299.97,59.975,1488845704,"201051344000983","219011344069620",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,634200.7,634200.7,28639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845774,1700830.00
03/06/2017 19:15,2,0.000,ALERT,212.61,299.67,59.954,1488845704,"201051344001158","219011344069620",0.00,5.50,0,298.17,304.48,0.0,0.0,0.000,620914.1,620914.1,28997,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845776,1700831.00
03/06/2017 19:15,2,0.000,ALERT,212.83,300.27,59.991,1488845704,"201051344000576","219011344069620",0.00,6.00,0,298.77,305.08,0.0,0.0,0.000,634078.0,634078.0,28513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845778,1700832.00
03/06/2017 19:15,2,0.000,ALERT,211.25,296.96,59.965,1488845704,"274151322000087","219011344069620",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,834425.4,834425.4,28874,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488845780,1700833.00
03/06/2017 19:30,2,0.000,ALERT,213.29,299.97,59.975,1488846603,"201051344000645","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,633298.4,633298.4,28551,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846605,1700834.00
03/06/2017 19:30,2,0.000,ALERT,211.70,297.26,59.996,1488846603,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,860612.7,860612.7,28578,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846607,1700835.00
03/06/2017 19:30,2,0.000,ALERT,213.29,299.67,59.975,1488846603,"201051344000633","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,620177.7,620177.7,29100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846609,1700836.00
03/06/2017 19:30,2,0.000,ALERT,212.83,299.97,59.981,1488846603,"201051344000469","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,622958.5,622958.5,29062,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846611,1700837.00
03/06/2017 19:30,2,0.000,ALERT,211.70,298.77,59.981,1488846603,"201051344000646","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,617928.6,617928.6,28967,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846612,1700838.00
03/06/2017 19:30,2,0.000,ALERT,211.48,297.57,59.981,1488846603,"274151322000052","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,890565.5,890565.5,28340,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846614,1700839.00
03/06/2017 19:30,2,0.000,ALERT,211.93,298.77,59.949,1488846603,"201051344000585","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,627987.3,627987.3,29124,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846616,1700840.00
03/06/2017 19:30,2,0.000,ALERT,211.70,299.07,60.002,1488846603,"201051344001230","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,621725.0,621725.0,28831,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846618,1700841.00
03/06/2017 19:30,2,0.000,ALERT,212.16,299.37,59.991,1488846603,"201051344000582","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,611959.0,611959.0,29042,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846619,1700842.00
03/06/2017 19:30,2,0.000,ALERT,211.48,298.47,59.938,1488846603,"201051344000955","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,630084.2,630084.2,28928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846621,1700843.00
03/06/2017 19:30,2,0.000,ALERT,211.48,296.96,59.981,1488846603,"274151322000094","219011344069620",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,731080.7,731080.7,29417,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846623,1700844.00
03/06/2017 19:30,2,0.000,ALERT,212.61,300.57,59.986,1488846603,"201051344000579","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,640125.9,640125.9,28888,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846625,1700845.00
03/06/2017 19:30,2,0.000,ALERT,211.70,298.77,59.970,1488846603,"201051344000890","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,623776.1,623776.1,29055,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846627,1700846.00
03/06/2017 19:30,2,0.000,ALERT,211.93,298.47,60.002,1488846603,"201051344000438","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,626690.3,626690.3,29015,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846628,1700847.00
03/06/2017 19:30,2,0.000,ALERT,211.93,297.87,59.975,1488846603,"201051344000417","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,603789.1,603789.1,29320,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846630,1700848.00
03/06/2017 19:30,2,0.000,ALERT,211.70,298.17,59.981,1488846603,"274151322000083","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,881586.7,881586.7,28396,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846632,1700849.00
03/06/2017 19:30,2,0.000,ALERT,211.93,297.57,59.986,1488846603,"274151322000076","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,939312.6,939312.6,28496,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846634,1700850.00
03/06/2017 19:30,2,0.000,ALERT,212.61,300.87,59.996,1488846603,"201051344000868","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,621648.2,621648.2,29090,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846636,1700851.00
03/06/2017 19:30,2,0.000,ALERT,211.48,298.77,59.991,1488846603,"274151322000095","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,930334.8,930334.8,28616,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846637,1700852.00
03/06/2017 19:30,2,0.000,ALERT,212.61,299.97,59.986,1488846603,"201051344000988","219011344069620",0.00,6.30,0,295.16,301.47,0.0,0.0,0.000,577863.5,577863.5,29131,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846639,1700853.00
03/06/2017 19:30,2,0.000,ALERT,211.48,297.87,59.986,1488846603,"201051344001025","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,625492.0,625492.0,29219,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846641,1700854.00
03/06/2017 19:30,2,0.000,ALERT,212.61,300.57,59.991,1488846603,"201051344000458","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,633204.7,633204.7,28707,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846643,1700855.00
03/06/2017 19:30,2,0.000,ALERT,213.29,300.27,60.023,1488846603,"201051344000853","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,633381.3,633381.3,28551,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846645,1700856.00
03/06/2017 19:30,2,0.000,ALERT,212.16,298.47,60.002,1488846603,"201051344000685","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,626778.8,626778.8,28894,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846646,1700857.00
03/06/2017 19:30,2,0.000,ALERT,211.93,297.87,60.039,1488846603,"201051344000917","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,623179.7,623179.7,28886,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846648,1700858.00
03/06/2017 19:30,2,0.000,ALERT,212.16,298.77,59.996,1488846603,"201051344001145","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,631108.3,631108.3,28725,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846650,1700859.00
03/06/2017 19:30,2,0.000,ALERT,211.93,297.87,59.996,1488846603,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,620003.2,620003.2,29098,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846652,1700860.00
03/06/2017 19:30,2,0.000,ALERT,211.25,297.57,59.996,1488846603,"274151322000088","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,844505.6,844505.6,28620,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846654,1700861.00
03/06/2017 19:30,2,0.000,ALERT,212.16,296.96,59.975,1488846603,"274151322000068","219011344069620",0.00,7.30,0,294.56,298.17,0.0,0.0,0.000,731646.9,731646.9,29327,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846656,1700862.00
03/06/2017 19:30,2,0.000,ALERT,211.48,298.47,59.991,1488846603,"201051344001135","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,616081.6,616081.6,29119,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846657,1700863.00
03/06/2017 19:30,2,0.000,ALERT,212.38,300.87,59.996,1488846603,"201051344000594","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,635174.5,635174.5,28964,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846659,1700864.00
03/06/2017 19:30,2,0.000,ALERT,211.93,298.47,59.996,1488846603,"201051344001203","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,624191.5,624191.5,29158,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846661,1700865.00
03/06/2017 19:30,2,0.000,ALERT,211.25,297.87,60.012,1488846603,"274151322000054","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,862800.3,862800.3,28518,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846663,1700866.00
03/06/2017 19:30,2,0.000,ALERT,212.83,300.27,59.991,1488846603,"201051344000867","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,620917.3,620917.3,29124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846664,1700867.00
03/06/2017 19:30,2,0.000,ALERT,211.93,298.77,59.991,1488846603,"201051344001093","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,622837.0,622837.0,28979,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846666,1700868.00
03/06/2017 19:30,2,0.000,ALERT,212.61,300.27,59.949,1488846603,"201051344000900","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,641314.3,641314.3,28462,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846668,1700869.00
03/06/2017 19:30,2,0.000,ALERT,212.83,299.67,59.991,1488846603,"201051344000648","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,631032.0,631032.0,28539,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846670,1700870.00
03/06/2017 19:30,2,0.000,ALERT,212.83,301.17,59.991,1488846603,"201051344000569","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,643084.2,643084.2,28444,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846672,1700871.00
03/06/2017 19:30,2,0.000,ALERT,212.83,300.57,59.986,1488846603,"201051344000983","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,634200.7,634200.7,28641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846673,1700872.00
