ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 19:30,2,0.000,ALERT,212.83,300.27,59.996,1488846603,"201051344001158","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,620914.1,620914.1,28999,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846675,1700873.00
03/06/2017 19:30,2,0.000,ALERT,213.06,300.87,59.996,1488846603,"201051344000576","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,634078.0,634078.0,28515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488846677,1700874.00
03/06/2017 19:30,2,0.000,ALERT,211.48,297.26,59.991,1488846603,"274151322000087","219011344069620",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,834425.4,834425.4,28876,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488846679,1700875.00
03/06/2017 19:45,2,0.000,ALERT,213.29,300.27,59.991,1488847503,"201051344000645","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,633298.4,633298.4,28553,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847505,1700876.00
03/06/2017 19:45,2,0.000,ALERT,211.48,297.87,59.991,1488847503,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,860612.7,860612.7,28580,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847507,1700877.00
03/06/2017 19:45,2,0.000,ALERT,213.51,300.27,59.975,1488847503,"201051344000633","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,620177.7,620177.7,29102,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847509,1700878.00
03/06/2017 19:45,2,0.000,ALERT,212.83,300.57,59.949,1488847503,"201051344000469","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,622958.5,622958.5,29064,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847511,1700879.00
03/06/2017 19:45,2,0.000,ALERT,212.16,299.37,59.954,1488847503,"201051344000646","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,617928.6,617928.6,28969,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847513,1700880.00
03/06/2017 19:45,2,0.000,ALERT,211.25,297.26,59.933,1488847503,"274151322000052","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,890565.5,890565.5,28342,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847514,1700881.00
03/06/2017 19:45,2,0.000,ALERT,212.38,299.37,60.012,1488847503,"201051344000585","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,627987.3,627987.3,29126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847516,1700882.00
03/06/2017 19:45,2,0.000,ALERT,212.38,299.67,59.954,1488847503,"201051344001230","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,621725.0,621725.0,28833,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847518,1700883.00
03/06/2017 19:45,2,0.000,ALERT,212.83,300.27,59.975,1488847503,"201051344000582","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,611959.0,611959.0,29044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847520,1700884.00
03/06/2017 19:45,2,0.000,ALERT,211.93,299.37,59.938,1488847503,"201051344000955","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,630084.2,630084.2,28930,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847522,1700885.00
03/06/2017 19:45,2,0.000,ALERT,211.48,297.26,59.928,1488847503,"274151322000094","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,731080.7,731080.7,29419,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847524,1700886.00
03/06/2017 19:45,2,0.000,ALERT,213.06,300.87,59.954,1488847503,"201051344000579","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,640125.9,640125.9,28890,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847525,1700887.00
03/06/2017 19:45,2,0.000,ALERT,212.38,299.67,59.949,1488847503,"201051344000890","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,623776.1,623776.1,29057,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847527,1700888.00
03/06/2017 19:45,2,0.000,ALERT,212.38,299.37,59.959,1488847503,"201051344000438","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,626690.3,626690.3,29017,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847529,1700889.00
03/06/2017 19:45,2,0.000,ALERT,212.61,298.77,59.986,1488847503,"201051344000417","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,603789.1,603789.1,29322,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847531,1700890.00
03/06/2017 19:45,2,0.000,ALERT,211.48,297.87,59.944,1488847503,"274151322000083","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,881586.7,881586.7,28398,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847533,1700891.00
03/06/2017 19:45,2,0.000,ALERT,211.93,297.57,59.938,1488847503,"274151322000076","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,939312.6,939312.6,28498,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847534,1700892.00
03/06/2017 19:45,2,0.000,ALERT,212.83,301.17,59.970,1488847503,"201051344000868","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,621648.2,621648.2,29092,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847536,1700893.00
03/06/2017 19:45,2,0.000,ALERT,211.25,298.77,59.896,1488847503,"274151322000095","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,930334.8,930334.8,28618,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847538,1700894.00
03/06/2017 19:45,2,0.000,ALERT,212.83,300.57,59.928,1488847503,"201051344000988","219011344069620",0.00,6.30,0,295.46,302.37,0.0,0.0,0.000,577863.5,577863.5,29133,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847540,1700895.00
03/06/2017 19:45,2,0.000,ALERT,212.16,298.47,59.959,1488847503,"201051344001025","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,625492.0,625492.0,29221,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847542,1700896.00
03/06/2017 19:45,2,0.000,ALERT,212.61,300.57,59.970,1488847503,"201051344000458","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,633204.7,633204.7,28709,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847543,1700897.00
03/06/2017 19:45,2,0.000,ALERT,213.29,300.27,59.907,1488847503,"201051344000853","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,633381.3,633381.3,28553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847545,1700898.00
03/06/2017 19:45,2,0.000,ALERT,212.61,299.37,59.944,1488847503,"201051344000685","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,626778.8,626778.8,28896,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847547,1700899.00
03/06/2017 19:45,2,0.000,ALERT,212.61,299.07,59.912,1488847503,"201051344000917","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,623179.7,623179.7,28888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847549,1700900.00
03/06/2017 19:45,2,0.000,ALERT,212.61,299.37,59.970,1488847503,"201051344001145","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,631108.3,631108.3,28727,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847551,1700901.00
03/06/2017 19:45,2,0.000,ALERT,212.38,298.47,59.959,1488847503,"201051344000651","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,620003.2,620003.2,29100,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847552,1700902.00
03/06/2017 19:45,2,0.000,ALERT,211.03,297.57,59.975,1488847503,"274151322000088","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,844505.6,844505.6,28622,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847554,1700903.00
03/06/2017 19:45,2,0.000,ALERT,212.16,296.66,59.938,1488847503,"274151322000068","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,731646.9,731646.9,29329,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847556,1700904.00
03/06/2017 19:45,2,0.000,ALERT,211.93,299.37,59.944,1488847503,"201051344001135","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,616081.6,616081.6,29121,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847558,1700905.00
03/06/2017 19:45,2,0.000,ALERT,212.61,301.17,59.959,1488847503,"201051344000594","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,635174.5,635174.5,28966,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847560,1700906.00
03/06/2017 19:45,2,0.000,ALERT,212.38,299.07,59.970,1488847503,"201051344001203","219011344069620",0.00,6.00,0,296.66,302.68,0.0,0.0,0.000,624191.5,624191.5,29160,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847561,1700907.00
03/06/2017 19:45,2,0.000,ALERT,211.25,297.87,59.975,1488847503,"274151322000054","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,862800.3,862800.3,28520,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847563,1700908.00
03/06/2017 19:45,2,0.000,ALERT,213.29,299.97,59.970,1488847503,"201051344000867","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,620917.3,620917.3,29126,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847565,1700909.00
03/06/2017 19:45,2,0.000,ALERT,212.38,299.37,59.975,1488847503,"201051344001093","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,622837.0,622837.0,28981,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847567,1700910.00
03/06/2017 19:45,2,0.000,ALERT,212.83,300.57,59.975,1488847503,"201051344000900","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,641314.3,641314.3,28464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847569,1700911.00
03/06/2017 19:45,2,0.000,ALERT,213.06,299.67,59.949,1488847503,"201051344000648","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,631032.0,631032.0,28541,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847570,1700912.00
03/06/2017 19:45,2,0.000,ALERT,212.83,300.87,59.944,1488847503,"201051344000569","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,643084.2,643084.2,28446,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847572,1700913.00
03/06/2017 19:45,2,0.000,ALERT,212.61,300.27,59.938,1488847503,"201051344000983","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,634200.7,634200.7,28643,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847574,1700914.00
03/06/2017 19:45,2,0.000,ALERT,212.83,299.97,59.981,1488847503,"201051344001158","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,620914.1,620914.1,29001,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488847576,1700915.00
03/06/2017 19:45,2,0.000,ALERT,213.06,300.57,59.975,1488847503,"201051344000576","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,634078.0,634078.0,28517,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847578,1700916.00
03/06/2017 19:45,2,0.000,ALERT,211.25,296.96,59.959,1488847503,"274151322000087","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,834425.4,834425.4,28878,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488847579,1700917.00
03/06/2017 20:00,2,0.000,ALERT,213.51,300.27,59.933,1488848404,"201051344000645","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,633298.4,633298.4,28555,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848406,1700918.00
03/06/2017 20:00,2,0.000,ALERT,211.70,298.17,59.922,1488848404,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,860612.7,860612.7,28582,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848407,1700919.00
03/06/2017 20:00,2,0.000,ALERT,213.74,300.27,59.970,1488848404,"201051344000633","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,620177.7,620177.7,29104,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848409,1700920.00
03/06/2017 20:00,2,0.000,ALERT,213.29,300.27,59.912,1488848404,"201051344000469","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,622958.5,622958.5,29066,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848411,1700921.00
03/06/2017 20:00,2,0.000,ALERT,212.38,299.37,59.954,1488848404,"201051344000646","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,617928.6,617928.6,28971,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848413,1700922.00
03/06/2017 20:00,2,0.000,ALERT,211.48,298.77,59.965,1488848404,"274151322000052","219011344069620",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,890565.5,890565.5,28344,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848415,1700923.00
03/06/2017 20:00,2,0.000,ALERT,212.61,299.67,59.944,1488848404,"201051344000585","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,627987.3,627987.3,29128,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848416,1700924.00
03/06/2017 20:00,2,0.000,ALERT,212.38,299.67,59.928,1488848404,"201051344001230","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,621725.0,621725.0,28835,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848418,1700925.00
03/06/2017 20:00,2,0.000,ALERT,213.29,300.57,59.970,1488848404,"201051344000582","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,611959.0,611959.0,29046,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848420,1700926.00
03/06/2017 20:00,2,0.000,ALERT,212.16,299.67,59.954,1488848404,"201051344000955","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,630084.2,630084.2,28932,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848422,1700927.00
03/06/2017 20:00,2,0.000,ALERT,211.70,297.57,59.986,1488848404,"274151322000094","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,731080.7,731080.7,29421,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848423,1700928.00
03/06/2017 20:00,2,0.000,ALERT,213.06,301.17,59.933,1488848404,"201051344000579","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,640125.9,640125.9,28892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848425,1700929.00
03/06/2017 20:00,2,0.000,ALERT,212.38,299.97,59.970,1488848404,"201051344000890","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,623776.1,623776.1,29059,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848427,1700930.00
03/06/2017 20:00,2,0.000,ALERT,212.83,299.67,59.970,1488848404,"201051344000438","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,626690.3,626690.3,29019,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848429,1700931.00
03/06/2017 20:00,2,0.000,ALERT,212.83,299.37,59.949,1488848404,"201051344000417","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,603789.1,603789.1,29324,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848431,1700932.00
03/06/2017 20:00,2,0.000,ALERT,211.70,298.17,59.981,1488848404,"274151322000083","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,881586.7,881586.7,28400,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848433,1700933.00
03/06/2017 20:00,2,0.000,ALERT,212.16,298.47,59.912,1488848404,"274151322000076","219011344069620",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,939312.6,939312.6,28500,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848434,1700934.00
03/06/2017 20:00,2,0.000,ALERT,213.06,301.17,59.970,1488848404,"201051344000868","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,621648.2,621648.2,29094,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848436,1700935.00
03/06/2017 20:00,2,0.000,ALERT,211.48,298.77,59.965,1488848404,"274151322000095","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,930334.8,930334.8,28620,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848438,1700936.00
03/06/2017 20:00,2,0.000,ALERT,212.83,300.27,59.965,1488848404,"201051344000988","219011344069620",0.00,6.30,0,295.76,302.07,0.0,0.0,0.000,577863.5,577863.5,29135,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848440,1700937.00
03/06/2017 20:00,2,0.000,ALERT,212.38,298.77,59.965,1488848404,"201051344001025","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,625492.0,625492.0,29223,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848441,1700938.00
03/06/2017 20:00,2,0.000,ALERT,212.61,299.97,59.959,1488848404,"201051344000458","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,633204.7,633204.7,28711,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848443,1700939.00
03/06/2017 20:00,2,0.000,ALERT,213.74,300.27,59.981,1488848404,"201051344000853","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,633381.3,633381.3,28555,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848445,1700940.00
03/06/2017 20:00,2,0.000,ALERT,213.06,299.37,59.986,1488848404,"201051344000685","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,626778.8,626778.8,28898,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848447,1700941.00
03/06/2017 20:00,2,0.000,ALERT,212.83,299.07,59.986,1488848404,"201051344000917","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,623179.7,623179.7,28890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848449,1700942.00
03/06/2017 20:00,2,0.000,ALERT,212.83,299.67,59.965,1488848404,"201051344001145","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,631108.3,631108.3,28729,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848450,1700943.00
03/06/2017 20:00,2,0.000,ALERT,212.61,298.47,59.981,1488848404,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,620003.2,620003.2,29102,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848452,1700944.00
03/06/2017 20:00,2,0.000,ALERT,211.48,297.87,59.944,1488848404,"274151322000088","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,844505.6,844505.6,28624,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848454,1700945.00
03/06/2017 20:00,2,0.000,ALERT,212.38,297.26,59.986,1488848404,"274151322000068","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,731646.9,731646.9,29331,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848456,1700946.00
03/06/2017 20:00,2,0.000,ALERT,212.16,299.37,59.970,1488848404,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,616081.6,616081.6,29123,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848457,1700947.00
03/06/2017 20:00,2,0.000,ALERT,212.83,301.17,59.907,1488848404,"201051344000594","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,635174.5,635174.5,28968,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848459,1700948.00
03/06/2017 20:00,2,0.000,ALERT,212.61,299.07,59.933,1488848404,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,624191.5,624191.5,29162,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848461,1700949.00
03/06/2017 20:00,2,0.000,ALERT,211.48,297.87,59.986,1488848404,"274151322000054","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,862800.3,862800.3,28522,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848463,1700950.00
03/06/2017 20:00,2,0.000,ALERT,213.29,300.27,59.965,1488848404,"201051344000867","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,620917.3,620917.3,29128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848465,1700951.00
03/06/2017 20:00,2,0.000,ALERT,212.61,299.37,59.975,1488848404,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,622837.0,622837.0,28983,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848466,1700952.00
03/06/2017 20:00,2,0.000,ALERT,213.06,300.57,59.944,1488848404,"201051344000900","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,641314.3,641314.3,28466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848468,1700953.00
03/06/2017 20:00,2,0.000,ALERT,213.29,299.97,59.938,1488848404,"201051344000648","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,631032.0,631032.0,28543,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848470,1700954.00
03/06/2017 20:00,2,0.000,ALERT,213.29,300.87,59.928,1488848404,"201051344000569","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,643084.2,643084.2,28448,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848472,1700955.00
03/06/2017 20:00,2,0.000,ALERT,213.29,300.87,59.970,1488848404,"201051344000983","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,634200.7,634200.7,28645,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488848474,1700956.00
03/06/2017 20:00,2,0.000,ALERT,213.29,300.27,59.938,1488848404,"201051344001158","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,620914.1,620914.1,29003,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848476,1700957.00
03/06/2017 20:00,2,0.000,ALERT,213.51,300.87,59.954,1488848404,"201051344000576","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,634078.0,634078.0,28519,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848477,1700958.00
03/06/2017 20:00,2,0.000,ALERT,211.70,296.96,59.975,1488848404,"274151322000087","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,834425.4,834425.4,28880,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488848479,1700959.00
03/06/2017 20:15,2,0.000,ALERT,213.51,300.27,59.959,1488849303,"201051344000645","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,633298.4,633298.4,28557,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849305,1700960.00
03/06/2017 20:15,2,0.000,ALERT,211.48,297.57,59.907,1488849303,"274151322000085","219011344069620",0.00,6.70,0,295.76,304.48,0.0,0.0,0.000,860612.7,860612.7,28584,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849307,1700961.00
03/06/2017 20:15,2,0.000,ALERT,213.74,300.27,59.959,1488849303,"201051344000633","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,620177.7,620177.7,29106,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849309,1700962.00
03/06/2017 20:15,2,0.000,ALERT,213.29,300.27,59.965,1488849303,"201051344000469","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,622958.5,622958.5,29068,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849310,1700963.00
03/06/2017 20:15,2,0.000,ALERT,212.61,299.67,59.928,1488849303,"201051344000646","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,617928.6,617928.6,28973,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849312,1700964.00
03/06/2017 20:15,2,0.000,ALERT,211.25,298.17,59.944,1488849303,"274151322000052","219011344069620",0.00,6.70,0,295.46,305.08,0.0,0.0,0.000,890565.5,890565.5,28346,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849314,1700965.00
03/06/2017 20:15,2,0.000,ALERT,212.83,299.97,59.907,1488849303,"201051344000585","219011344069620",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,627987.3,627987.3,29130,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849316,1700966.00
03/06/2017 20:15,2,0.000,ALERT,212.61,299.97,59.975,1488849303,"201051344001230","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,621725.0,621725.0,28837,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849318,1700967.00
03/06/2017 20:15,2,0.000,ALERT,213.29,300.27,59.907,1488849303,"201051344000582","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,611959.0,611959.0,29048,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849320,1700968.00
03/06/2017 20:15,2,0.000,ALERT,212.38,299.67,59.959,1488849303,"201051344000955","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,630084.2,630084.2,28934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849321,1700969.00
03/06/2017 20:15,2,0.000,ALERT,211.70,296.96,59.959,1488849303,"274151322000094","219011344069620",0.00,6.00,0,295.16,304.18,0.0,0.0,0.000,731080.7,731080.7,29423,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849323,1700970.00
03/06/2017 20:15,2,0.000,ALERT,213.29,301.17,59.928,1488849303,"201051344000579","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,640125.9,640125.9,28894,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849325,1700971.00
03/06/2017 20:15,2,0.000,ALERT,212.61,299.97,59.922,1488849303,"201051344000890","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,623776.1,623776.1,29061,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849327,1700972.00
03/06/2017 20:15,2,0.000,ALERT,212.83,299.67,59.922,1488849303,"201051344000438","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,626690.3,626690.3,29021,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849328,1700973.00
03/06/2017 20:15,2,0.000,ALERT,213.06,299.07,59.965,1488849303,"201051344000417","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,603789.1,603789.1,29326,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849330,1700974.00
03/06/2017 20:15,2,0.000,ALERT,211.48,297.87,59.917,1488849303,"274151322000083","219011344069620",0.00,6.30,0,296.06,305.68,0.0,0.0,0.000,881586.7,881586.7,28402,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849332,1700975.00
03/06/2017 20:15,2,0.000,ALERT,212.16,298.17,59.928,1488849303,"274151322000076","219011344069620",0.00,6.70,0,295.76,304.78,0.0,0.0,0.000,939312.6,939312.6,28502,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849334,1700976.00
03/06/2017 20:15,2,0.000,ALERT,213.06,301.17,59.959,1488849303,"201051344000868","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,621648.2,621648.2,29096,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849336,1700977.00
03/06/2017 20:15,2,0.000,ALERT,211.48,298.47,59.928,1488849303,"274151322000095","219011344069620",0.00,6.00,0,296.66,305.98,0.0,0.0,0.000,930334.8,930334.8,28622,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849337,1700978.00
03/06/2017 20:15,2,0.000,ALERT,213.06,300.57,59.954,1488849303,"201051344000988","219011344069620",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,577863.5,577863.5,29137,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849339,1700979.00
03/06/2017 20:15,2,0.000,ALERT,212.61,298.47,59.938,1488849303,"201051344001025","219011344069620",0.00,5.50,0,296.36,302.68,0.0,0.0,0.000,625492.0,625492.0,29225,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849341,1700980.00
03/06/2017 20:15,2,0.000,ALERT,213.06,300.57,59.938,1488849303,"201051344000458","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,633204.7,633204.7,28713,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849343,1700981.00
03/06/2017 20:15,2,0.000,ALERT,213.74,300.27,59.959,1488849303,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,633381.3,633381.3,28557,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849345,1700982.00
03/06/2017 20:15,2,0.000,ALERT,213.06,299.37,59.970,1488849303,"201051344000685","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,626778.8,626778.8,28900,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849346,1700983.00
03/06/2017 20:15,2,0.000,ALERT,212.83,298.77,59.917,1488849303,"201051344000917","219011344069620",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,623179.7,623179.7,28892,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849348,1700984.00
03/06/2017 20:15,2,0.000,ALERT,213.06,299.67,59.959,1488849303,"201051344001145","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,631108.3,631108.3,28731,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849350,1700985.00
03/06/2017 20:15,2,0.000,ALERT,212.83,298.77,59.933,1488849303,"201051344000651","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,620003.2,620003.2,29104,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849352,1700986.00
03/06/2017 20:15,2,0.000,ALERT,211.03,297.26,59.975,1488849303,"274151322000088","219011344069620",0.00,7.00,0,295.76,304.48,0.0,0.0,0.000,844505.6,844505.6,28626,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849354,1700987.00
03/06/2017 20:15,2,0.000,ALERT,211.93,296.96,59.922,1488849303,"274151322000068","219011344069620",0.00,7.30,0,295.16,303.88,0.0,0.0,0.000,731646.9,731646.9,29333,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849356,1700988.00
03/06/2017 20:15,2,0.000,ALERT,212.38,299.37,59.965,1488849303,"201051344001135","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,616081.6,616081.6,29125,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849358,1700989.00
03/06/2017 20:15,2,0.000,ALERT,212.83,300.87,59.938,1488849303,"201051344000594","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,635174.5,635174.5,28970,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849360,1700990.00
03/06/2017 20:15,2,0.000,ALERT,212.83,299.07,59.970,1488849303,"201051344001203","219011344069620",0.00,6.00,0,296.66,303.88,0.0,0.0,0.000,624191.5,624191.5,29164,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849361,1700991.00
03/06/2017 20:15,2,0.000,ALERT,211.25,298.17,59.917,1488849303,"274151322000054","219011344069620",0.00,7.00,0,295.76,305.08,0.0,0.0,0.000,862800.3,862800.3,28524,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849363,1700992.00
03/06/2017 20:15,2,0.000,ALERT,213.51,299.97,59.959,1488849303,"201051344000867","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,620917.3,620917.3,29130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849365,1700993.00
03/06/2017 20:15,2,0.000,ALERT,212.83,299.07,59.981,1488849303,"201051344001093","219011344069620",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,622837.0,622837.0,28985,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849367,1700994.00
03/06/2017 20:15,2,0.000,ALERT,212.83,300.27,59.996,1488849303,"201051344000900","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,641314.3,641314.3,28468,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849368,1700995.00
03/06/2017 20:15,2,0.000,ALERT,213.29,299.37,59.991,1488849303,"201051344000648","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,631032.0,631032.0,28545,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849370,1700996.00
03/06/2017 20:15,2,0.000,ALERT,212.83,300.27,59.912,1488849303,"201051344000569","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,643084.2,643084.2,28450,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488849372,1700997.00
03/06/2017 20:15,2,0.000,ALERT,213.06,300.27,59.975,1488849303,"201051344000983","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,634200.7,634200.7,28647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849374,1700998.00
03/06/2017 20:15,2,0.000,ALERT,213.06,299.97,59.949,1488849303,"201051344001158","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,620914.1,620914.1,29005,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849376,1700999.00
03/06/2017 20:15,2,0.000,ALERT,213.51,300.57,59.954,1488849303,"201051344000576","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,634078.0,634078.0,28521,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849377,1701000.00
03/06/2017 20:15,2,0.000,ALERT,211.48,296.66,59.933,1488849303,"274151322000087","219011344069620",0.00,7.30,0,294.86,304.18,0.0,0.0,0.000,834425.4,834425.4,28882,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488849379,1701001.00
03/06/2017 20:30,2,0.000,ALERT,213.74,301.17,59.991,1488850204,"201051344000645","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,633298.4,633298.4,28559,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850206,1701002.00
03/06/2017 20:30,2,0.000,ALERT,212.16,298.77,59.959,1488850204,"274151322000085","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,860612.7,860612.7,28586,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850208,1701003.00
03/06/2017 20:30,2,0.000,ALERT,213.74,300.87,59.986,1488850204,"201051344000633","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,620177.7,620177.7,29108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850209,1701004.00
03/06/2017 20:30,2,0.000,ALERT,213.51,301.17,59.981,1488850204,"201051344000469","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,622958.5,622958.5,29070,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850211,1701005.00
03/06/2017 20:30,2,0.000,ALERT,212.61,299.97,59.975,1488850204,"201051344000646","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,617928.6,617928.6,28975,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850213,1701006.00
03/06/2017 20:30,2,0.000,ALERT,211.70,299.37,59.938,1488850204,"274151322000052","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,890565.5,890565.5,28348,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850215,1701007.00
03/06/2017 20:30,2,0.000,ALERT,212.83,299.97,59.938,1488850204,"201051344000585","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,627987.3,627987.3,29132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850217,1701008.00
03/06/2017 20:30,2,0.000,ALERT,212.83,300.27,59.928,1488850204,"201051344001230","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,621725.0,621725.0,28839,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850218,1701009.00
03/06/2017 20:30,2,0.000,ALERT,213.51,300.87,59.949,1488850204,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,611959.0,611959.0,29050,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850220,1701010.00
03/06/2017 20:30,2,0.000,ALERT,212.38,299.97,59.922,1488850204,"201051344000955","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,630084.2,630084.2,28936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850222,1701011.00
03/06/2017 20:30,2,0.000,ALERT,211.93,298.47,59.949,1488850204,"274151322000094","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,731080.7,731080.7,29425,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850224,1701012.00
03/06/2017 20:30,2,0.000,ALERT,213.29,301.77,59.922,1488850204,"201051344000579","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,640125.9,640125.9,28896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850225,1701013.00
03/06/2017 20:30,2,0.000,ALERT,212.61,300.27,59.981,1488850204,"201051344000890","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,623776.1,623776.1,29063,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850227,1701014.00
03/06/2017 20:30,2,0.000,ALERT,213.06,300.27,59.981,1488850204,"201051344000438","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,626690.3,626690.3,29023,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850229,1701015.00
03/06/2017 20:30,2,0.000,ALERT,213.29,299.67,59.944,1488850204,"201051344000417","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,603789.1,603789.1,29328,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850231,1701016.00
03/06/2017 20:30,2,0.000,ALERT,212.16,299.07,59.981,1488850204,"274151322000083","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,881586.7,881586.7,28404,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850233,1701017.00
