ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 20:30,2,0.000,ALERT,212.61,298.77,59.954,1488850204,"274151322000076","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,939312.6,939312.6,28504,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850234,1701018.00
03/06/2017 20:30,2,0.000,ALERT,213.29,301.77,59.938,1488850204,"201051344000868","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,621648.2,621648.2,29098,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850236,1701019.00
03/06/2017 20:30,2,0.000,ALERT,211.70,299.67,59.996,1488850204,"274151322000095","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,930334.8,930334.8,28624,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850238,1701020.00
03/06/2017 20:30,2,0.000,ALERT,213.29,301.17,59.970,1488850204,"201051344000988","219011344069620",0.00,6.30,0,296.06,302.37,0.0,0.0,0.000,577863.5,577863.5,29139,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850240,1701021.00
03/06/2017 20:30,2,0.000,ALERT,212.83,299.37,59.986,1488850204,"201051344001025","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,625492.0,625492.0,29227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850242,1701022.00
03/06/2017 20:30,2,0.000,ALERT,213.06,301.17,59.938,1488850204,"201051344000458","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,633204.7,633204.7,28715,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850243,1701023.00
03/06/2017 20:30,2,0.000,ALERT,213.96,301.47,59.959,1488850204,"201051344000853","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,633381.3,633381.3,28559,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850245,1701024.00
03/06/2017 20:30,2,0.000,ALERT,213.29,300.27,59.949,1488850204,"201051344000685","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,626778.8,626778.8,28902,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850247,1701025.00
03/06/2017 20:30,2,0.000,ALERT,213.06,299.67,59.991,1488850204,"201051344000917","219011344069620",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,623179.7,623179.7,28894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850249,1701026.00
03/06/2017 20:30,2,0.000,ALERT,213.29,300.27,59.938,1488850204,"201051344001145","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,631108.3,631108.3,28733,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850250,1701027.00
03/06/2017 20:30,2,0.000,ALERT,212.83,299.07,59.938,1488850204,"201051344000651","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,620003.2,620003.2,29106,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850252,1701028.00
03/06/2017 20:30,2,0.000,ALERT,211.48,298.17,59.896,1488850204,"274151322000088","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,844505.6,844505.6,28628,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850254,1701029.00
03/06/2017 20:30,2,0.000,ALERT,212.61,298.17,59.991,1488850204,"274151322000068","219011344069620",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,731646.9,731646.9,29335,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850256,1701030.00
03/06/2017 20:30,2,0.000,ALERT,212.61,299.97,59.986,1488850204,"201051344001135","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,616081.6,616081.6,29127,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850258,1701031.00
03/06/2017 20:30,2,0.000,ALERT,212.83,301.77,59.954,1488850204,"201051344000594","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,635174.5,635174.5,28972,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850259,1701032.00
03/06/2017 20:30,2,0.000,ALERT,213.06,299.97,59.970,1488850204,"201051344001203","219011344069620",0.00,6.30,0,296.96,303.58,0.0,0.0,0.000,624191.5,624191.5,29166,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850261,1701033.00
03/06/2017 20:30,2,0.000,ALERT,211.70,299.07,59.928,1488850204,"274151322000054","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,862800.3,862800.3,28526,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850263,1701034.00
03/06/2017 20:30,2,0.000,ALERT,213.74,300.87,59.922,1488850204,"201051344000867","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,620917.3,620917.3,29132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850265,1701035.00
03/06/2017 20:30,2,0.000,ALERT,212.83,300.27,59.949,1488850204,"201051344001093","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,622837.0,622837.0,28987,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850267,1701036.00
03/06/2017 20:30,2,0.000,ALERT,213.29,301.17,59.975,1488850204,"201051344000900","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,641314.3,641314.3,28470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850268,1701037.00
03/06/2017 20:30,2,0.000,ALERT,213.51,300.57,59.970,1488850204,"201051344000648","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,631032.0,631032.0,28547,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850270,1701038.00
03/06/2017 20:30,2,0.000,ALERT,213.51,301.77,59.896,1488850204,"201051344000569","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,643084.2,643084.2,28452,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850272,1701039.00
03/06/2017 20:30,2,0.000,ALERT,213.29,301.47,59.875,1488850204,"201051344000983","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,634200.7,634200.7,28649,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850274,1701040.00
03/06/2017 20:30,2,0.000,ALERT,213.51,301.17,59.954,1488850204,"201051344001158","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,620914.1,620914.1,29007,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850276,1701041.00
03/06/2017 20:30,2,0.000,ALERT,213.96,301.77,59.912,1488850204,"201051344000576","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,634078.0,634078.0,28523,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488850278,1701042.00
03/06/2017 20:30,2,0.000,ALERT,211.93,298.17,59.912,1488850204,"274151322000087","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,834425.4,834425.4,28884,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488850279,1701043.00
03/06/2017 20:45,2,0.000,ALERT,213.96,301.47,60.002,1488851103,"201051344000645","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,633298.4,633298.4,28561,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851105,1701044.00
03/06/2017 20:45,2,0.000,ALERT,211.48,298.47,59.965,1488851103,"274151322000085","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,860612.7,860612.7,28588,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488851107,1701045.00
03/06/2017 20:45,2,0.000,ALERT,213.96,300.87,60.034,1488851103,"201051344000633","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,620177.7,620177.7,29110,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851109,1701046.00
03/06/2017 20:45,2,0.000,ALERT,213.51,301.17,59.981,1488851103,"201051344000469","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,622958.5,622958.5,29072,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488851111,1701047.00
03/06/2017 20:45,2,0.000,ALERT,212.61,300.27,60.002,1488851103,"201051344000646","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,617928.6,617928.6,28977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851113,1701048.00
03/06/2017 20:45,2,0.000,ALERT,211.48,298.17,60.012,1488851103,"274151322000052","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,890565.5,890565.5,28350,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851114,1701049.00
03/06/2017 20:45,2,0.000,ALERT,213.06,300.57,59.975,1488851103,"201051344000585","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,627987.3,627987.3,29134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851116,1701050.00
03/06/2017 20:45,2,0.000,ALERT,212.83,300.27,60.018,1488851103,"201051344001230","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,621725.0,621725.0,28841,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851118,1701051.00
03/06/2017 20:45,2,0.000,ALERT,213.29,300.87,59.986,1488851103,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,611959.0,611959.0,29052,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488851120,1701052.00
03/06/2017 20:45,2,0.000,ALERT,212.38,299.97,60.039,1488851103,"201051344000955","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,630084.2,630084.2,28938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488851121,1701053.00
03/06/2017 20:45,2,0.000,ALERT,211.70,297.87,59.996,1488851103,"274151322000094","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,731080.7,731080.7,29427,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851123,1701054.00
03/06/2017 20:45,2,0.000,ALERT,213.51,301.77,59.975,1488851103,"201051344000579","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,640125.9,640125.9,28898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851125,1701055.00
03/06/2017 20:45,2,0.000,ALERT,212.61,300.57,59.986,1488851103,"201051344000890","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,623776.1,623776.1,29065,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851127,1701056.00
03/06/2017 20:45,2,0.000,ALERT,212.83,299.97,59.981,1488851103,"201051344000438","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,626690.3,626690.3,29025,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851129,1701057.00
03/06/2017 20:45,2,0.000,ALERT,212.83,299.37,60.012,1488851103,"201051344000417","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,603789.1,603789.1,29330,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851131,1701058.00
03/06/2017 20:45,2,0.000,ALERT,211.93,298.47,59.991,1488851103,"274151322000083","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,881586.7,881586.7,28406,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851133,1701059.00
03/06/2017 20:45,2,0.000,ALERT,212.38,298.17,60.012,1488851103,"274151322000076","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,939312.6,939312.6,28506,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851135,1701060.00
03/06/2017 20:45,2,0.000,ALERT,213.29,301.77,59.949,1488851103,"201051344000868","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,621648.2,621648.2,29100,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851137,1701061.00
03/06/2017 20:45,2,0.000,ALERT,211.70,299.67,59.986,1488851103,"274151322000095","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,930334.8,930334.8,28626,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851138,1701062.00
03/06/2017 20:45,2,0.000,ALERT,213.29,301.17,60.002,1488851103,"201051344000988","219011344069620",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,577863.5,577863.5,29141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851140,1701063.00
03/06/2017 20:45,2,0.000,ALERT,212.61,299.37,59.975,1488851103,"201051344001025","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,625492.0,625492.0,29229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851142,1701064.00
03/06/2017 20:45,2,0.000,ALERT,213.06,301.17,60.034,1488851103,"201051344000458","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,633204.7,633204.7,28717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488851144,1701065.00
03/06/2017 20:45,2,0.000,ALERT,213.96,301.17,60.007,1488851103,"201051344000853","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,633381.3,633381.3,28561,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851146,1701066.00
03/06/2017 20:45,2,0.000,ALERT,213.29,299.97,60.002,1488851103,"201051344000685","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,626778.8,626778.8,28904,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851147,1701067.00
03/06/2017 20:45,2,0.000,ALERT,213.06,299.37,59.965,1488851103,"201051344000917","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,623179.7,623179.7,28896,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851149,1701068.00
03/06/2017 20:45,2,0.000,ALERT,213.06,300.27,60.023,1488851103,"201051344001145","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,631108.3,631108.3,28735,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851151,1701069.00
03/06/2017 20:45,2,0.000,ALERT,213.06,299.37,59.986,1488851103,"201051344000651","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,620003.2,620003.2,29108,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488851153,1701070.00
03/06/2017 20:45,2,0.000,ALERT,211.48,297.87,59.981,1488851103,"274151322000088","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,844505.6,844505.6,28630,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851154,1701071.00
03/06/2017 20:45,2,0.000,ALERT,212.61,297.87,59.959,1488851103,"274151322000068","219011344069620",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,731646.9,731646.9,29337,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851156,1701072.00
03/06/2017 20:45,2,0.000,ALERT,212.61,299.97,59.922,1488851103,"201051344001135","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,616081.6,616081.6,29129,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851158,1701073.00
03/06/2017 20:45,2,0.000,ALERT,213.29,301.77,59.996,1488851103,"201051344000594","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,635174.5,635174.5,28974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488851160,1701074.00
03/06/2017 20:45,2,0.000,ALERT,212.83,299.97,59.975,1488851103,"201051344001203","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,624191.5,624191.5,29168,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851162,1701075.00
03/06/2017 20:45,2,0.000,ALERT,211.70,298.47,59.986,1488851103,"274151322000054","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,862800.3,862800.3,28528,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851163,1701076.00
03/06/2017 20:45,2,0.000,ALERT,213.74,300.87,59.981,1488851103,"201051344000867","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,620917.3,620917.3,29134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851165,1701077.00
03/06/2017 20:45,2,0.000,ALERT,212.83,300.27,60.023,1488851103,"201051344001093","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,622837.0,622837.0,28989,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851167,1701078.00
03/06/2017 20:45,2,0.000,ALERT,213.29,301.47,59.975,1488851103,"201051344000900","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,641314.3,641314.3,28472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851169,1701079.00
03/06/2017 20:45,2,0.000,ALERT,213.51,300.57,59.959,1488851103,"201051344000648","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,631032.0,631032.0,28549,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851171,1701080.00
03/06/2017 20:45,2,0.000,ALERT,213.51,301.77,59.896,1488851103,"201051344000569","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,643084.2,643084.2,28454,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488851172,1701081.00
03/06/2017 20:45,2,0.000,ALERT,213.29,301.47,59.965,1488851103,"201051344000983","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,634200.7,634200.7,28651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851174,1701082.00
03/06/2017 20:45,2,0.000,ALERT,213.51,300.87,59.922,1488851103,"201051344001158","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,620914.1,620914.1,29009,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851176,1701083.00
03/06/2017 20:45,2,0.000,ALERT,213.96,301.77,59.959,1488851103,"201051344000576","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,634078.0,634078.0,28525,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851178,1701084.00
03/06/2017 20:45,2,0.000,ALERT,211.93,297.87,59.965,1488851103,"274151322000087","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,834425.4,834425.4,28886,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488851179,1701085.00
03/06/2017 21:00,2,0.000,ALERT,213.96,301.17,59.970,1488852003,"201051344000645","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,633298.4,633298.4,28563,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852005,1701086.00
03/06/2017 21:00,2,0.000,ALERT,212.16,299.07,59.970,1488852003,"274151322000085","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,860612.7,860612.7,28590,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852007,1701087.00
03/06/2017 21:00,2,0.000,ALERT,214.19,301.17,59.981,1488852003,"201051344000633","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,620177.7,620177.7,29112,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852009,1701088.00
03/06/2017 21:00,2,0.000,ALERT,213.51,301.17,59.981,1488852003,"201051344000469","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,622958.5,622958.5,29074,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852011,1701089.00
03/06/2017 21:00,2,0.000,ALERT,213.06,300.87,59.996,1488852003,"201051344000646","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,617928.6,617928.6,28979,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852012,1701090.00
03/06/2017 21:00,2,0.000,ALERT,211.70,298.47,59.970,1488852003,"274151322000052","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,890565.5,890565.5,28352,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852014,1701091.00
03/06/2017 21:00,2,0.000,ALERT,213.06,301.17,59.981,1488852003,"201051344001230","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,621725.0,621725.0,28843,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852017,1701092.00
03/06/2017 21:00,2,0.000,ALERT,213.74,302.07,59.975,1488852003,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,611959.0,611959.0,29054,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852019,1701093.00
03/06/2017 21:00,2,0.000,ALERT,212.83,300.87,59.938,1488852003,"201051344000955","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,630084.2,630084.2,28940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852021,1701094.00
03/06/2017 21:00,2,0.000,ALERT,212.16,297.87,59.975,1488852003,"274151322000094","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,731080.7,731080.7,29429,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852023,1701095.00
03/06/2017 21:00,2,0.000,ALERT,213.74,302.07,59.933,1488852003,"201051344000579","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,640125.9,640125.9,28900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852025,1701096.00
03/06/2017 21:00,2,0.000,ALERT,213.06,300.87,59.981,1488852003,"201051344000890","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,623776.1,623776.1,29067,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852026,1701097.00
03/06/2017 21:00,2,0.000,ALERT,213.29,300.87,59.975,1488852003,"201051344000438","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,626690.3,626690.3,29027,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852028,1701098.00
03/06/2017 21:00,2,0.000,ALERT,213.51,300.57,59.981,1488852003,"201051344000417","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,603789.1,603789.1,29332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852030,1701099.00
03/06/2017 21:00,2,0.000,ALERT,212.16,299.37,59.981,1488852003,"274151322000083","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,881586.7,881586.7,28408,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852032,1701100.00
03/06/2017 21:00,2,0.000,ALERT,212.83,298.77,59.975,1488852003,"274151322000076","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,939312.6,939312.6,28508,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852034,1701101.00
03/06/2017 21:00,2,0.000,ALERT,213.51,302.07,59.981,1488852003,"201051344000868","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,621648.2,621648.2,29102,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852036,1701102.00
03/06/2017 21:00,2,0.000,ALERT,212.16,299.97,59.970,1488852003,"274151322000095","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,930334.8,930334.8,28628,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852037,1701103.00
03/06/2017 21:00,2,0.000,ALERT,213.51,301.47,59.959,1488852003,"201051344000988","219011344069620",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,577863.5,577863.5,29143,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852039,1701104.00
03/06/2017 21:00,2,0.000,ALERT,213.06,300.27,59.933,1488852003,"201051344001025","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,625492.0,625492.0,29231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852041,1701105.00
03/06/2017 21:00,2,0.000,ALERT,213.51,301.47,59.970,1488852003,"201051344000458","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,633204.7,633204.7,28719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852043,1701106.00
03/06/2017 21:00,2,0.000,ALERT,214.19,301.47,59.944,1488852003,"201051344000853","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,633381.3,633381.3,28563,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852044,1701107.00
03/06/2017 21:00,2,0.000,ALERT,213.51,300.87,60.012,1488852003,"201051344000685","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,626778.8,626778.8,28906,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852046,1701108.00
03/06/2017 21:00,2,0.000,ALERT,213.51,300.57,59.975,1488852003,"201051344000917","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,623179.7,623179.7,28898,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852048,1701109.00
03/06/2017 21:00,2,0.000,ALERT,213.51,301.17,59.975,1488852003,"201051344001145","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,631108.3,631108.3,28737,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852050,1701110.00
03/06/2017 21:00,2,0.000,ALERT,213.29,300.27,59.970,1488852003,"201051344000651","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,620003.2,620003.2,29110,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852052,1701111.00
03/06/2017 21:00,2,0.000,ALERT,211.70,298.77,59.959,1488852003,"274151322000088","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,844505.6,844505.6,28632,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852053,1701112.00
03/06/2017 21:00,2,0.000,ALERT,212.83,298.47,59.965,1488852003,"274151322000068","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,731646.9,731646.9,29339,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852055,1701113.00
03/06/2017 21:00,2,0.000,ALERT,213.06,300.87,59.954,1488852003,"201051344001135","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,616081.6,616081.6,29131,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852057,1701114.00
03/06/2017 21:00,2,0.000,ALERT,213.29,302.07,59.970,1488852003,"201051344000594","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,635174.5,635174.5,28976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852059,1701115.00
03/06/2017 21:00,2,0.000,ALERT,213.51,300.87,59.965,1488852003,"201051344001203","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,624191.5,624191.5,29170,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852061,1701116.00
03/06/2017 21:00,2,0.000,ALERT,212.16,298.77,59.970,1488852003,"274151322000054","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,862800.3,862800.3,28530,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852062,1701117.00
03/06/2017 21:00,2,0.000,ALERT,213.74,300.87,59.986,1488852003,"201051344000867","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,620917.3,620917.3,29136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852064,1701118.00
03/06/2017 21:00,2,0.000,ALERT,213.29,301.17,59.970,1488852003,"201051344001093","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,622837.0,622837.0,28991,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852066,1701119.00
03/06/2017 21:00,2,0.000,ALERT,213.51,301.47,59.975,1488852003,"201051344000900","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,641314.3,641314.3,28474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852068,1701120.00
03/06/2017 21:00,2,0.000,ALERT,213.74,300.87,59.970,1488852003,"201051344000648","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,631032.0,631032.0,28551,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852070,1701121.00
03/06/2017 21:00,2,0.000,ALERT,213.74,302.07,60.002,1488852003,"201051344000569","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,643084.2,643084.2,28456,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852071,1701122.00
03/06/2017 21:00,2,0.000,ALERT,213.51,301.77,59.959,1488852003,"201051344000983","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,634200.7,634200.7,28653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852073,1701123.00
03/06/2017 21:00,2,0.000,ALERT,213.74,301.47,59.959,1488852003,"201051344001158","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,620914.1,620914.1,29011,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852075,1701124.00
03/06/2017 21:00,2,0.000,ALERT,214.19,302.07,59.965,1488852003,"201051344000576","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,634078.0,634078.0,28527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852077,1701125.00
03/06/2017 21:00,2,0.000,ALERT,212.38,298.47,59.959,1488852003,"274151322000087","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,834425.4,834425.4,28888,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852078,1701126.00
03/06/2017 21:00,2,0.000,ALERT,213.29,300.87,59.959,1488852003,"201051344000585","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,627987.3,627987.3,29136,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852080,1701127.00
03/06/2017 21:15,2,0.000,ALERT,214.19,300.87,59.922,1488852903,"201051344000645","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,633298.4,633298.4,28565,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852905,1701128.00
03/06/2017 21:15,2,0.000,ALERT,212.16,298.77,59.917,1488852903,"274151322000085","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,860612.7,860612.7,28592,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852907,1701129.00
03/06/2017 21:15,2,0.000,ALERT,214.19,300.57,59.959,1488852903,"201051344000633","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,620177.7,620177.7,29114,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852908,1701130.00
03/06/2017 21:15,2,0.000,ALERT,213.96,301.17,59.949,1488852903,"201051344000469","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,622958.5,622958.5,29076,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852910,1701131.00
03/06/2017 21:15,2,0.000,ALERT,213.06,300.57,59.970,1488852903,"201051344000646","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,617928.6,617928.6,28981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852912,1701132.00
03/06/2017 21:15,2,0.000,ALERT,211.93,298.77,59.949,1488852903,"274151322000052","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,890565.5,890565.5,28354,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852914,1701133.00
03/06/2017 21:15,2,0.000,ALERT,213.51,300.57,59.917,1488852903,"201051344000585","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,627987.3,627987.3,29138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852916,1701134.00
03/06/2017 21:15,2,0.000,ALERT,213.29,300.87,59.949,1488852903,"201051344001230","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,621725.0,621725.0,28845,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852918,1701135.00
03/06/2017 21:15,2,0.000,ALERT,213.74,301.77,59.959,1488852903,"201051344000582","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,611959.0,611959.0,29056,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852919,1701136.00
03/06/2017 21:15,2,0.000,ALERT,212.83,300.57,59.959,1488852903,"201051344000955","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,630084.2,630084.2,28942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852921,1701137.00
03/06/2017 21:15,2,0.000,ALERT,212.16,298.17,59.933,1488852903,"274151322000094","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,731080.7,731080.7,29431,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852923,1701138.00
03/06/2017 21:15,2,0.000,ALERT,213.96,301.77,59.949,1488852903,"201051344000579","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,640125.9,640125.9,28902,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852925,1701139.00
03/06/2017 21:15,2,0.000,ALERT,213.29,300.87,59.949,1488852903,"201051344000890","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,623776.1,623776.1,29069,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852927,1701140.00
03/06/2017 21:15,2,0.000,ALERT,213.51,300.27,59.954,1488852903,"201051344000438","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,626690.3,626690.3,29029,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852928,1701141.00
03/06/2017 21:15,2,0.000,ALERT,213.51,299.97,59.970,1488852903,"201051344000417","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,603789.1,603789.1,29334,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852930,1701142.00
03/06/2017 21:15,2,0.000,ALERT,212.16,299.07,59.933,1488852903,"274151322000083","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,881586.7,881586.7,28410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852932,1701143.00
03/06/2017 21:15,2,0.000,ALERT,212.83,298.77,59.949,1488852903,"274151322000076","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,939312.6,939312.6,28510,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852934,1701144.00
03/06/2017 21:15,2,0.000,ALERT,213.74,301.77,59.959,1488852903,"201051344000868","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,621648.2,621648.2,29104,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852936,1701145.00
03/06/2017 21:15,2,0.000,ALERT,212.38,299.67,59.954,1488852903,"274151322000095","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,930334.8,930334.8,28630,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852938,1701146.00
03/06/2017 21:15,2,0.000,ALERT,213.74,301.17,59.949,1488852903,"201051344000988","219011344069620",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,577863.5,577863.5,29145,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852939,1701147.00
03/06/2017 21:15,2,0.000,ALERT,213.29,299.67,59.959,1488852903,"201051344001025","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,625492.0,625492.0,29233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852941,1701148.00
03/06/2017 21:15,2,0.000,ALERT,213.74,301.47,59.949,1488852903,"201051344000458","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,633204.7,633204.7,28721,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852943,1701149.00
03/06/2017 21:15,2,0.000,ALERT,214.41,301.17,59.949,1488852903,"201051344000853","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,633381.3,633381.3,28565,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852945,1701150.00
03/06/2017 21:15,2,0.000,ALERT,213.74,300.57,59.975,1488852903,"201051344000685","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,626778.8,626778.8,28908,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852946,1701151.00
03/06/2017 21:15,2,0.000,ALERT,213.51,300.27,59.954,1488852903,"201051344000917","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,623179.7,623179.7,28900,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852948,1701152.00
03/06/2017 21:15,2,0.000,ALERT,213.74,300.57,59.949,1488852903,"201051344001145","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,631108.3,631108.3,28739,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852950,1701153.00
03/06/2017 21:15,2,0.000,ALERT,213.51,299.97,59.954,1488852903,"201051344000651","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,620003.2,620003.2,29112,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852952,1701154.00
03/06/2017 21:15,2,0.000,ALERT,211.93,299.07,59.954,1488852903,"274151322000088","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,844505.6,844505.6,28634,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852954,1701155.00
03/06/2017 21:15,2,0.000,ALERT,213.06,298.17,59.944,1488852903,"274151322000068","219011344069620",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,731646.9,731646.9,29341,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852955,1701156.00
03/06/2017 21:15,2,0.000,ALERT,213.06,300.57,59.965,1488852903,"201051344001135","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,616081.6,616081.6,29133,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852957,1701157.00
03/06/2017 21:15,2,0.000,ALERT,213.74,302.07,59.959,1488852903,"201051344000594","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,635174.5,635174.5,28978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852959,1701158.00
03/06/2017 21:15,2,0.000,ALERT,213.51,300.27,59.938,1488852903,"201051344001203","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,624191.5,624191.5,29172,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852961,1701159.00
03/06/2017 21:15,2,0.000,ALERT,212.16,299.07,59.928,1488852903,"274151322000054","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,862800.3,862800.3,28532,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852963,1701160.00
03/06/2017 21:15,2,0.000,ALERT,214.19,301.17,59.949,1488852903,"201051344000867","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,620917.3,620917.3,29138,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852964,1701161.00
03/06/2017 21:15,2,0.000,ALERT,213.29,300.57,59.959,1488852903,"201051344001093","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,622837.0,622837.0,28993,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852966,1701162.00
