ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 21:15,2,0.000,ALERT,213.96,301.77,59.959,1488852903,"201051344000900","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,641314.3,641314.3,28476,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488852968,1701163.00
03/06/2017 21:15,2,0.000,ALERT,214.19,300.87,59.954,1488852903,"201051344000648","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,631032.0,631032.0,28553,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852970,1701164.00
03/06/2017 21:15,2,0.000,ALERT,213.96,302.07,59.965,1488852903,"201051344000569","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,643084.2,643084.2,28458,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852972,1701165.00
03/06/2017 21:15,2,0.000,ALERT,213.96,301.77,59.965,1488852903,"201051344000983","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,634200.7,634200.7,28655,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852973,1701166.00
03/06/2017 21:15,2,0.000,ALERT,213.74,300.87,59.917,1488852903,"201051344001158","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,620914.1,620914.1,29013,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852976,1701167.00
03/06/2017 21:15,2,0.000,ALERT,214.19,301.77,59.970,1488852903,"201051344000576","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,634078.0,634078.0,28529,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852977,1701168.00
03/06/2017 21:15,2,0.000,ALERT,211.93,297.57,60.002,1488852903,"274151322000087","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,834425.4,834425.4,28890,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488852979,1701169.00
03/06/2017 21:30,2,0.000,ALERT,213.06,299.67,59.965,1488853803,"201051344000645","219011344069620",0.00,7.30,0,296.96,303.88,0.0,0.0,0.000,633298.4,633298.4,28567,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853805,1701170.00
03/06/2017 21:30,2,0.000,ALERT,211.48,297.26,59.970,1488853803,"274151322000085","219011344069620",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,860612.7,860612.7,28594,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853807,1701171.00
03/06/2017 21:30,2,0.000,ALERT,213.29,299.67,59.965,1488853803,"201051344000633","219011344069620",0.00,6.30,0,295.46,303.28,0.0,0.0,0.000,620177.7,620177.7,29116,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853809,1701172.00
03/06/2017 21:30,2,0.000,ALERT,212.83,299.97,59.981,1488853803,"201051344000469","219011344069620",0.00,6.00,0,296.36,303.58,0.0,0.0,0.000,622958.5,622958.5,29078,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853810,1701173.00
03/06/2017 21:30,2,0.000,ALERT,212.16,298.77,59.981,1488853803,"201051344000646","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,617928.6,617928.6,28983,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853812,1701174.00
03/06/2017 21:30,2,0.000,ALERT,210.80,296.66,59.986,1488853803,"274151322000052","219011344069620",0.00,7.30,0,294.86,301.47,0.0,0.0,0.000,890565.5,890565.5,28356,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853814,1701175.00
03/06/2017 21:30,2,0.000,ALERT,212.38,299.37,59.970,1488853803,"201051344000585","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,627987.3,627987.3,29140,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853816,1701176.00
03/06/2017 21:30,2,0.000,ALERT,212.16,299.37,59.975,1488853803,"201051344001230","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,621725.0,621725.0,28847,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853818,1701177.00
03/06/2017 21:30,2,0.000,ALERT,212.83,299.97,59.965,1488853803,"201051344000582","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,611959.0,611959.0,29058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853819,1701178.00
03/06/2017 21:30,2,0.000,ALERT,211.93,299.07,59.981,1488853803,"201051344000955","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,630084.2,630084.2,28944,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853821,1701179.00
03/06/2017 21:30,2,0.000,ALERT,211.25,296.36,59.991,1488853803,"274151322000094","219011344069620",0.00,6.70,0,294.56,300.27,0.0,0.0,0.000,731080.7,731080.7,29433,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853823,1701180.00
03/06/2017 21:30,2,0.000,ALERT,212.61,300.57,59.981,1488853803,"201051344000579","219011344069620",0.00,7.00,0,297.87,304.48,0.0,0.0,0.000,640125.9,640125.9,28904,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853825,1701181.00
03/06/2017 21:30,2,0.000,ALERT,212.16,299.67,59.986,1488853803,"201051344000890","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,623776.1,623776.1,29071,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853827,1701182.00
03/06/2017 21:30,2,0.000,ALERT,212.38,299.07,59.975,1488853803,"201051344000438","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,626690.3,626690.3,29031,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853828,1701183.00
03/06/2017 21:30,2,0.000,ALERT,212.61,298.47,59.970,1488853803,"201051344000417","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,603789.1,603789.1,29336,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853830,1701184.00
03/06/2017 21:30,2,0.000,ALERT,211.03,297.87,59.981,1488853803,"274151322000083","219011344069620",0.00,7.00,0,295.16,301.17,0.0,0.0,0.000,881586.7,881586.7,28412,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853832,1701185.00
03/06/2017 21:30,2,0.000,ALERT,211.70,296.96,59.981,1488853803,"274151322000076","219011344069620",0.00,7.00,0,295.16,301.17,0.0,0.0,0.000,939312.6,939312.6,28512,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853834,1701186.00
03/06/2017 21:30,2,0.000,ALERT,212.61,300.87,59.986,1488853803,"201051344000868","219011344069620",0.00,6.70,0,297.57,304.48,0.0,0.0,0.000,621648.2,621648.2,29106,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853836,1701187.00
03/06/2017 21:30,2,0.000,ALERT,211.03,298.47,60.028,1488853803,"274151322000095","219011344069620",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,930334.8,930334.8,28632,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853838,1701188.00
03/06/2017 21:30,2,0.000,ALERT,212.61,299.97,59.996,1488853803,"201051344000988","219011344069620",0.00,7.00,0,294.86,303.58,0.0,0.0,0.000,577863.5,577863.5,29147,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853839,1701189.00
03/06/2017 21:30,2,0.000,ALERT,211.93,298.47,60.028,1488853803,"201051344001025","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,625492.0,625492.0,29235,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853841,1701190.00
03/06/2017 21:30,2,0.000,ALERT,212.61,300.27,60.012,1488853803,"201051344000458","219011344069620",0.00,7.70,0,296.96,304.48,0.0,0.0,0.000,633204.7,633204.7,28723,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853843,1701191.00
03/06/2017 21:30,2,0.000,ALERT,213.29,300.27,59.996,1488853803,"201051344000853","219011344069620",0.00,6.70,0,296.96,303.88,0.0,0.0,0.000,633381.3,633381.3,28567,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853845,1701192.00
03/06/2017 21:30,2,0.000,ALERT,212.61,299.07,60.012,1488853803,"201051344000685","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,626778.8,626778.8,28910,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853847,1701193.00
03/06/2017 21:30,2,0.000,ALERT,212.38,298.77,60.012,1488853803,"201051344000917","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,623179.7,623179.7,28902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853848,1701194.00
03/06/2017 21:30,2,0.000,ALERT,212.38,299.37,60.007,1488853803,"201051344001145","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,631108.3,631108.3,28741,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853850,1701195.00
03/06/2017 21:30,2,0.000,ALERT,212.38,298.47,60.007,1488853803,"201051344000651","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,620003.2,620003.2,29114,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853852,1701196.00
03/06/2017 21:30,2,0.000,ALERT,210.80,297.26,60.023,1488853803,"274151322000088","219011344069620",0.00,7.70,0,294.86,300.87,0.0,0.0,0.000,844505.6,844505.6,28636,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853854,1701197.00
03/06/2017 21:30,2,0.000,ALERT,211.70,296.66,59.954,1488853803,"274151322000068","219011344069620",0.00,7.70,0,294.26,299.97,0.0,0.0,0.000,731646.9,731646.9,29343,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853855,1701198.00
03/06/2017 21:30,2,0.000,ALERT,211.93,299.07,60.002,1488853803,"201051344001135","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,616081.6,616081.6,29135,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853857,1701199.00
03/06/2017 21:30,2,0.000,ALERT,212.38,300.87,60.007,1488853803,"201051344000594","219011344069620",0.00,6.70,0,296.96,304.18,0.0,0.0,0.000,635174.5,635174.5,28980,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853859,1701200.00
03/06/2017 21:30,2,0.000,ALERT,212.16,298.77,60.023,1488853803,"201051344001203","219011344069620",0.00,6.70,0,297.57,303.88,0.0,0.0,0.000,624191.5,624191.5,29174,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853861,1701201.00
03/06/2017 21:30,2,0.000,ALERT,210.80,297.26,59.996,1488853803,"274151322000054","219011344069620",0.00,7.70,0,294.86,301.17,0.0,0.0,0.000,862800.3,862800.3,28534,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853863,1701202.00
03/06/2017 21:30,2,0.000,ALERT,213.06,299.97,60.007,1488853803,"201051344000867","219011344069620",0.00,7.30,0,296.96,304.18,0.0,0.0,0.000,620917.3,620917.3,29140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853865,1701203.00
03/06/2017 21:30,2,0.000,ALERT,212.38,299.37,60.039,1488853803,"201051344001093","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,622837.0,622837.0,28995,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853866,1701204.00
03/06/2017 21:30,2,0.000,ALERT,212.61,300.27,60.007,1488853803,"201051344000900","219011344069620",0.00,6.70,0,296.96,303.88,0.0,0.0,0.000,641314.3,641314.3,28478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853868,1701205.00
03/06/2017 21:30,2,0.000,ALERT,212.83,299.67,59.959,1488853803,"201051344000648","219011344069620",0.00,6.00,0,296.66,303.88,0.0,0.0,0.000,631032.0,631032.0,28555,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853870,1701206.00
03/06/2017 21:30,2,0.000,ALERT,212.83,300.87,59.996,1488853803,"201051344000569","219011344069620",0.00,7.00,0,297.57,304.48,0.0,0.0,0.000,643084.2,643084.2,28460,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853872,1701207.00
03/06/2017 21:30,2,0.000,ALERT,212.83,300.57,60.018,1488853803,"201051344000983","219011344069620",0.00,7.00,0,297.26,304.48,0.0,0.0,0.000,634200.7,634200.7,28657,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853874,1701208.00
03/06/2017 21:30,2,0.000,ALERT,212.83,299.97,60.002,1488853803,"201051344001158","219011344069620",0.00,6.30,0,296.66,303.28,0.0,0.0,0.000,620914.1,620914.1,29015,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488853876,1701209.00
03/06/2017 21:30,2,0.000,ALERT,213.29,300.57,60.002,1488853803,"201051344000576","219011344069620",0.00,6.70,0,297.26,304.18,0.0,0.0,0.000,634078.0,634078.0,28531,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853877,1701210.00
03/06/2017 21:30,2,0.000,ALERT,211.25,296.36,60.007,1488853803,"274151322000087","219011344069620",0.00,7.70,0,293.96,300.57,0.0,0.0,0.000,834425.4,834425.4,28892,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488853879,1701211.00
03/06/2017 21:45,2,0.000,ALERT,213.29,300.27,59.896,1488854704,"201051344000645","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,633298.4,633298.4,28569,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854706,1701212.00
03/06/2017 21:45,2,0.000,ALERT,211.25,297.57,59.922,1488854704,"274151322000085","219011344069620",0.00,7.70,0,295.46,302.37,0.0,0.0,0.000,860612.7,860612.7,28596,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488854708,1701213.00
03/06/2017 21:45,2,0.000,ALERT,213.51,300.27,59.901,1488854704,"201051344000633","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,620177.7,620177.7,29118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854710,1701214.00
03/06/2017 21:45,2,0.000,ALERT,212.83,300.27,59.938,1488854704,"201051344000469","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,622958.5,622958.5,29080,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854711,1701215.00
03/06/2017 21:45,2,0.000,ALERT,212.16,299.67,59.970,1488854704,"201051344000646","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,617928.6,617928.6,28985,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488854713,1701216.00
03/06/2017 21:45,2,0.000,ALERT,211.03,296.96,59.896,1488854704,"274151322000052","219011344069620",0.00,7.30,0,295.46,302.98,0.0,0.0,0.000,890565.5,890565.5,28358,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854715,1701217.00
03/06/2017 21:45,2,0.000,ALERT,212.61,299.67,59.938,1488854704,"201051344000585","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,627987.3,627987.3,29142,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854717,1701218.00
03/06/2017 21:45,2,0.000,ALERT,212.38,299.97,59.928,1488854704,"201051344001230","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,621725.0,621725.0,28849,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854719,1701219.00
03/06/2017 21:45,2,0.000,ALERT,212.83,300.27,59.938,1488854704,"201051344000582","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,611959.0,611959.0,29060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854720,1701220.00
03/06/2017 21:45,2,0.000,ALERT,212.16,299.37,59.928,1488854704,"201051344000955","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,630084.2,630084.2,28946,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854722,1701221.00
03/06/2017 21:45,2,0.000,ALERT,211.48,296.96,59.928,1488854704,"274151322000094","219011344069620",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,731080.7,731080.7,29435,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854724,1701222.00
03/06/2017 21:45,2,0.000,ALERT,212.83,300.87,59.901,1488854704,"201051344000579","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,640125.9,640125.9,28906,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854726,1701223.00
03/06/2017 21:45,2,0.000,ALERT,212.38,299.97,59.933,1488854704,"201051344000890","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,623776.1,623776.1,29073,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488854728,1701224.00
03/06/2017 21:45,2,0.000,ALERT,212.61,299.67,59.933,1488854704,"201051344000438","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,626690.3,626690.3,29033,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488854729,1701225.00
03/06/2017 21:45,2,0.000,ALERT,212.61,299.07,59.922,1488854704,"201051344000417","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,603789.1,603789.1,29338,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854731,1701226.00
03/06/2017 21:45,2,0.000,ALERT,211.25,297.57,59.933,1488854704,"274151322000083","219011344069620",0.00,7.30,0,296.06,303.28,0.0,0.0,0.000,881586.7,881586.7,28414,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854733,1701227.00
03/06/2017 21:45,2,0.000,ALERT,211.93,297.57,59.944,1488854704,"274151322000076","219011344069620",0.00,7.30,0,295.76,302.37,0.0,0.0,0.000,939312.6,939312.6,28514,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854735,1701228.00
03/06/2017 21:45,2,0.000,ALERT,212.83,300.87,59.949,1488854704,"201051344000868","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,621648.2,621648.2,29108,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854737,1701229.00
03/06/2017 21:45,2,0.000,ALERT,211.25,298.47,59.928,1488854704,"274151322000095","219011344069620",0.00,6.70,0,296.66,303.58,0.0,0.0,0.000,930334.8,930334.8,28634,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854739,1701230.00
03/06/2017 21:45,2,0.000,ALERT,212.61,299.97,59.933,1488854704,"201051344000988","219011344069620",0.00,7.30,0,295.76,302.07,0.0,0.0,0.000,577863.5,577863.5,29149,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488854741,1701231.00
03/06/2017 21:45,2,0.000,ALERT,212.16,298.77,59.933,1488854704,"201051344001025","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,625492.0,625492.0,29237,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854742,1701232.00
03/06/2017 21:45,2,0.000,ALERT,212.61,300.27,59.954,1488854704,"201051344000458","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,633204.7,633204.7,28725,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854744,1701233.00
03/06/2017 21:45,2,0.000,ALERT,213.51,300.27,59.933,1488854704,"201051344000853","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,633381.3,633381.3,28569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854746,1701234.00
03/06/2017 21:45,2,0.000,ALERT,212.83,299.67,59.933,1488854704,"201051344000685","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,626778.8,626778.8,28912,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854748,1701235.00
03/06/2017 21:45,2,0.000,ALERT,212.61,299.07,59.928,1488854704,"201051344000917","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,623179.7,623179.7,28904,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854750,1701236.00
03/06/2017 21:45,2,0.000,ALERT,212.61,299.67,59.949,1488854704,"201051344001145","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,631108.3,631108.3,28743,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854751,1701237.00
03/06/2017 21:45,2,0.000,ALERT,212.61,298.77,59.944,1488854704,"201051344000651","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,620003.2,620003.2,29116,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854753,1701238.00
03/06/2017 21:45,2,0.000,ALERT,210.80,296.66,59.933,1488854704,"274151322000088","219011344069620",0.00,8.00,0,295.46,302.37,0.0,0.0,0.000,844505.6,844505.6,28638,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854755,1701239.00
03/06/2017 21:45,2,0.000,ALERT,211.93,296.96,59.938,1488854704,"274151322000068","219011344069620",0.00,8.00,0,295.16,301.77,0.0,0.0,0.000,731646.9,731646.9,29345,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854757,1701240.00
03/06/2017 21:45,2,0.000,ALERT,212.16,299.37,59.928,1488854704,"201051344001135","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,616081.6,616081.6,29137,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854759,1701241.00
03/06/2017 21:45,2,0.000,ALERT,212.61,301.17,59.944,1488854704,"201051344000594","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,635174.5,635174.5,28982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488854761,1701242.00
03/06/2017 21:45,2,0.000,ALERT,212.61,299.37,59.938,1488854704,"201051344001203","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,624191.5,624191.5,29176,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488854762,1701243.00
03/06/2017 21:45,2,0.000,ALERT,211.03,297.57,59.917,1488854704,"274151322000054","219011344069620",0.00,8.00,0,295.46,302.98,0.0,0.0,0.000,862800.3,862800.3,28536,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854764,1701244.00
03/06/2017 21:45,2,0.000,ALERT,213.29,300.27,59.907,1488854704,"201051344000867","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,620917.3,620917.3,29142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854766,1701245.00
03/06/2017 21:45,2,0.000,ALERT,212.61,299.67,59.954,1488854704,"201051344001093","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,622837.0,622837.0,28997,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854768,1701246.00
03/06/2017 21:45,2,0.000,ALERT,212.83,300.27,59.907,1488854704,"201051344000900","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,641314.3,641314.3,28480,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854770,1701247.00
03/06/2017 21:45,2,0.000,ALERT,213.06,299.37,59.944,1488854704,"201051344000648","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,631032.0,631032.0,28557,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854771,1701248.00
03/06/2017 21:45,2,0.000,ALERT,213.06,301.17,59.938,1488854704,"201051344000569","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,643084.2,643084.2,28462,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854773,1701249.00
03/06/2017 21:45,2,0.000,ALERT,212.83,300.57,59.938,1488854704,"201051344000983","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,634200.7,634200.7,28659,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854775,1701250.00
03/06/2017 21:45,2,0.000,ALERT,213.06,300.57,59.896,1488854704,"201051344001158","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,620914.1,620914.1,29017,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854777,1701251.00
03/06/2017 21:45,2,0.000,ALERT,213.51,301.17,59.949,1488854704,"201051344000576","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,634078.0,634078.0,28533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488854779,1701252.00
03/06/2017 21:45,2,0.000,ALERT,211.48,296.66,59.944,1488854704,"274151322000087","219011344069620",0.00,8.00,0,294.86,302.07,0.0,0.0,0.000,834425.4,834425.4,28894,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488854780,1701253.00
03/06/2017 22:00,2,0.000,ALERT,213.96,301.17,59.944,1488855603,"201051344000645","219011344069620",0.00,7.30,0,297.57,409.08,0.0,0.0,0.000,633298.4,633298.4,28571,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855605,1701254.00
03/06/2017 22:00,2,0.000,ALERT,212.38,298.77,59.944,1488855603,"274151322000085","219011344069620",0.00,7.70,0,293.06,329.13,0.0,0.0,0.000,860612.7,860612.7,28598,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855607,1701255.00
03/06/2017 22:00,2,0.000,ALERT,214.19,300.87,59.944,1488855603,"201051344000633","219011344069620",0.00,6.70,0,296.36,412.08,0.0,0.0,0.000,620177.7,620177.7,29120,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855608,1701256.00
03/06/2017 22:00,2,0.000,ALERT,213.51,301.17,59.944,1488855603,"201051344000469","219011344069620",0.00,6.70,0,297.26,406.67,0.0,0.0,0.000,622958.5,622958.5,29082,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855610,1701257.00
03/06/2017 22:00,2,0.000,ALERT,212.83,299.97,59.954,1488855603,"201051344000646","219011344069620",0.00,7.00,0,293.06,379.02,0.0,0.0,0.000,617928.6,617928.6,28987,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488855612,1701258.00
03/06/2017 22:00,2,0.000,ALERT,211.93,298.47,59.933,1488855603,"274151322000052","219011344069620",0.00,7.70,0,292.76,328.22,0.0,0.0,0.000,890565.5,890565.5,28360,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855614,1701259.00
03/06/2017 22:00,2,0.000,ALERT,213.06,299.97,59.954,1488855603,"201051344000585","219011344069620",0.00,7.30,0,293.06,378.12,0.0,0.0,0.000,627987.3,627987.3,29144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855616,1701260.00
03/06/2017 22:00,2,0.000,ALERT,213.06,300.27,59.933,1488855603,"201051344001230","219011344069620",0.00,7.00,0,293.66,380.22,0.0,0.0,0.000,621725.0,621725.0,28851,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488855617,1701261.00
03/06/2017 22:00,2,0.000,ALERT,213.29,300.27,59.944,1488855603,"201051344000582","219011344069620",0.00,6.70,0,294.26,379.02,0.0,0.0,0.000,611959.0,611959.0,29062,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488855619,1701262.00
03/06/2017 22:00,2,0.000,ALERT,212.61,299.67,59.949,1488855603,"201051344000955","219011344069620",0.00,7.00,0,293.06,378.72,0.0,0.0,0.000,630084.2,630084.2,28948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855621,1701263.00
03/06/2017 22:00,2,0.000,ALERT,211.70,297.26,59.944,1488855603,"274151322000094","219011344069620",0.00,7.00,0,292.76,328.82,0.0,0.0,0.000,731080.7,731080.7,29437,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855623,1701264.00
03/06/2017 22:00,2,0.000,ALERT,213.29,301.47,59.949,1488855603,"201051344000579","219011344069620",0.00,7.30,0,298.17,407.57,0.0,0.0,0.000,640125.9,640125.9,28908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855625,1701265.00
03/06/2017 22:00,2,0.000,ALERT,212.83,300.27,59.901,1488855603,"201051344000890","219011344069620",0.00,7.30,0,293.66,379.62,0.0,0.0,0.000,623776.1,623776.1,29075,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855627,1701266.00
03/06/2017 22:00,2,0.000,ALERT,213.06,299.67,59.986,1488855603,"201051344000438","219011344069620",0.00,6.70,0,293.06,378.72,0.0,0.0,0.000,626690.3,626690.3,29035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855629,1701267.00
03/06/2017 22:00,2,0.000,ALERT,213.29,299.07,59.938,1488855603,"201051344000417","219011344069620",0.00,7.00,0,292.76,378.12,0.0,0.0,0.000,603789.1,603789.1,29340,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855630,1701268.00
03/06/2017 22:00,2,0.000,ALERT,212.38,299.37,59.949,1488855603,"274151322000083","219011344069620",0.00,7.30,0,293.36,330.03,0.0,0.0,0.000,881586.7,881586.7,28416,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855632,1701269.00
03/06/2017 22:00,2,0.000,ALERT,212.61,299.07,59.933,1488855603,"274151322000076","219011344069620",0.00,7.30,0,293.36,328.22,0.0,0.0,0.000,939312.6,939312.6,28516,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855634,1701270.00
03/06/2017 22:00,2,0.000,ALERT,213.51,302.07,59.959,1488855603,"201051344000868","219011344069620",0.00,7.30,0,298.47,412.08,0.0,0.0,0.000,621648.2,621648.2,29110,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855636,1701271.00
03/06/2017 22:00,2,0.000,ALERT,212.38,299.37,59.954,1488855603,"274151322000095","219011344069620",0.00,7.00,0,294.26,330.63,0.0,0.0,0.000,930334.8,930334.8,28636,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855638,1701272.00
03/06/2017 22:00,2,0.000,ALERT,213.51,300.87,59.944,1488855603,"201051344000988","219011344069620",0.00,7.00,0,295.76,406.67,0.0,0.0,0.000,577863.5,577863.5,29151,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855639,1701273.00
03/06/2017 22:00,2,0.000,ALERT,212.61,298.77,59.954,1488855603,"201051344001025","219011344069620",0.00,6.70,0,292.46,377.22,0.0,0.0,0.000,625492.0,625492.0,29239,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855641,1701274.00
03/06/2017 22:00,2,0.000,ALERT,213.51,301.17,59.949,1488855603,"201051344000458","219011344069620",0.00,8.00,0,297.57,407.87,0.0,0.0,0.000,633204.7,633204.7,28727,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488855643,1701275.00
03/06/2017 22:00,2,0.000,ALERT,214.19,301.17,59.954,1488855603,"201051344000853","219011344069620",0.00,7.00,0,297.57,407.87,0.0,0.0,0.000,633381.3,633381.3,28571,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855645,1701276.00
03/06/2017 22:00,2,0.000,ALERT,213.29,299.67,59.959,1488855603,"201051344000685","219011344069620",0.00,7.30,0,293.36,380.82,0.0,0.0,0.000,626778.8,626778.8,28914,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855647,1701277.00
03/06/2017 22:00,2,0.000,ALERT,213.06,299.37,59.959,1488855603,"201051344000917","219011344069620",0.00,8.00,0,292.46,377.22,0.0,0.0,0.000,623179.7,623179.7,28906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855648,1701278.00
03/06/2017 22:00,2,0.000,ALERT,213.29,299.97,59.954,1488855603,"201051344001145","219011344069620",0.00,7.00,0,293.36,380.52,0.0,0.0,0.000,631108.3,631108.3,28745,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488855650,1701279.00
03/06/2017 22:00,2,0.000,ALERT,213.06,299.07,59.954,1488855603,"201051344000651","219011344069620",0.00,6.30,0,292.76,376.62,0.0,0.0,0.000,620003.2,620003.2,29118,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488855652,1701280.00
03/06/2017 22:00,2,0.000,ALERT,211.70,298.77,59.954,1488855603,"274151322000088","219011344069620",0.00,8.00,0,292.76,327.92,0.0,0.0,0.000,844505.6,844505.6,28640,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855654,1701281.00
03/06/2017 22:00,2,0.000,ALERT,212.83,297.87,59.949,1488855603,"274151322000068","219011344069620",0.00,8.00,0,292.16,327.32,0.0,0.0,0.000,731646.9,731646.9,29347,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855655,1701282.00
03/06/2017 22:00,2,0.000,ALERT,212.61,299.67,59.959,1488855603,"201051344001135","219011344069620",0.00,7.00,0,293.06,377.52,0.0,0.0,0.000,616081.6,616081.6,29139,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855657,1701283.00
03/06/2017 22:00,2,0.000,ALERT,213.51,302.07,59.922,1488855603,"201051344000594","219011344069620",0.00,7.00,0,297.87,413.29,0.0,0.0,0.000,635174.5,635174.5,28984,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855659,1701284.00
03/06/2017 22:00,2,0.000,ALERT,213.06,299.37,59.928,1488855603,"201051344001203","219011344069620",0.00,7.00,0,293.06,378.12,0.0,0.0,0.000,624191.5,624191.5,29178,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855661,1701285.00
03/06/2017 22:00,2,0.000,ALERT,212.16,299.07,59.954,1488855603,"274151322000054","219011344069620",0.00,8.00,0,293.06,329.13,0.0,0.0,0.000,862800.3,862800.3,28538,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488855663,1701286.00
03/06/2017 22:00,2,0.000,ALERT,213.74,300.87,59.954,1488855603,"201051344000867","219011344069620",0.00,7.70,0,297.26,411.48,0.0,0.0,0.000,620917.3,620917.3,29144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855664,1701287.00
03/06/2017 22:00,2,0.000,ALERT,212.83,299.67,59.975,1488855603,"201051344001093","219011344069620",0.00,7.70,0,293.36,377.82,0.0,0.0,0.000,622837.0,622837.0,28999,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855666,1701288.00
03/06/2017 22:00,2,0.000,ALERT,213.29,301.17,59.954,1488855603,"201051344000900","219011344069620",0.00,7.00,0,297.57,408.78,0.0,0.0,0.000,641314.3,641314.3,28482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855668,1701289.00
03/06/2017 22:00,2,0.000,ALERT,213.74,300.57,59.975,1488855603,"201051344000648","219011344069620",0.00,6.30,0,296.96,409.38,0.0,0.0,0.000,631032.0,631032.0,28559,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855670,1701290.00
03/06/2017 22:00,2,0.000,ALERT,213.51,301.77,59.938,1488855603,"201051344000569","219011344069620",0.00,7.00,0,298.17,408.78,0.0,0.0,0.000,643084.2,643084.2,28464,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855672,1701291.00
03/06/2017 22:00,2,0.000,ALERT,213.51,301.47,59.949,1488855603,"201051344000983","219011344069620",0.00,7.30,0,297.87,407.87,0.0,0.0,0.000,634200.7,634200.7,28661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855674,1701292.00
03/06/2017 22:00,2,0.000,ALERT,213.51,300.87,59.949,1488855603,"201051344001158","219011344069620",0.00,6.70,0,297.26,406.37,0.0,0.0,0.000,620914.1,620914.1,29019,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855675,1701293.00
03/06/2017 22:00,2,0.000,ALERT,213.96,301.47,59.949,1488855603,"201051344000576","219011344069620",0.00,7.00,0,298.17,409.38,0.0,0.0,0.000,634078.0,634078.0,28535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855677,1701294.00
03/06/2017 22:00,2,0.000,ALERT,212.16,298.17,59.949,1488855603,"274151322000087","219011344069620",0.00,8.00,0,292.16,328.82,0.0,0.0,0.000,834425.4,834425.4,28896,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488855679,1701295.00
03/06/2017 22:15,2,0.000,ALERT,213.29,300.27,59.944,1488856503,"201051344000645","219011344069620",0.00,7.70,0,296.66,306.58,0.0,0.0,0.000,633298.4,633298.4,28573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856505,1701296.00
03/06/2017 22:15,2,0.000,ALERT,211.93,298.17,59.938,1488856503,"274151322000085","219011344069620",0.00,7.70,0,294.86,300.57,0.0,0.0,0.000,860612.7,860612.7,28600,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856507,1701297.00
03/06/2017 22:15,2,0.000,ALERT,213.51,300.27,59.954,1488856503,"201051344000633","219011344069620",0.00,7.00,0,295.16,306.28,0.0,0.0,0.000,620177.7,620177.7,29122,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856509,1701298.00
03/06/2017 22:15,2,0.000,ALERT,213.06,300.27,59.959,1488856503,"201051344000469","219011344069620",0.00,6.70,0,296.06,306.58,0.0,0.0,0.000,622958.5,622958.5,29084,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856511,1701299.00
03/06/2017 22:15,2,0.000,ALERT,212.61,300.27,59.954,1488856503,"201051344000646","219011344069620",0.00,7.00,0,286.44,304.18,0.0,0.0,0.000,617928.6,617928.6,28989,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856513,1701300.00
03/06/2017 22:15,2,0.000,ALERT,211.48,298.17,59.965,1488856503,"274151322000052","219011344069620",0.00,7.70,0,294.86,300.57,0.0,0.0,0.000,890565.5,890565.5,28362,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856514,1701301.00
03/06/2017 22:15,2,0.000,ALERT,212.83,300.27,59.959,1488856503,"201051344000585","219011344069620",0.00,7.30,0,286.44,304.18,0.0,0.0,0.000,627987.3,627987.3,29146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856516,1701302.00
03/06/2017 22:15,2,0.000,ALERT,212.83,300.57,59.944,1488856503,"201051344001230","219011344069620",0.00,7.30,0,287.05,305.08,0.0,0.0,0.000,621725.0,621725.0,28853,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856518,1701303.00
03/06/2017 22:15,2,0.000,ALERT,213.29,301.17,59.996,1488856503,"201051344000582","219011344069620",0.00,6.70,0,287.65,305.08,0.0,0.0,0.000,611959.0,611959.0,29064,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856520,1701304.00
03/06/2017 22:15,2,0.000,ALERT,212.38,300.27,59.954,1488856503,"201051344000955","219011344069620",0.00,7.30,0,287.05,304.48,0.0,0.0,0.000,630084.2,630084.2,28950,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856522,1701305.00
03/06/2017 22:15,2,0.000,ALERT,211.70,298.17,59.954,1488856503,"274151322000094","219011344069620",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,731080.7,731080.7,29439,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856523,1701306.00
03/06/2017 22:15,2,0.000,ALERT,213.06,301.17,59.965,1488856503,"201051344000579","219011344069620",0.00,7.30,0,297.57,307.18,0.0,0.0,0.000,640125.9,640125.9,28910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856525,1701307.00
