ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 22:15,2,0.000,ALERT,212.61,300.87,59.949,1488856503,"201051344000890","219011344069620",0.00,7.30,0,287.65,305.98,0.0,0.0,0.000,623776.1,623776.1,29077,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856527,1701308.00
03/06/2017 22:15,2,0.000,ALERT,213.06,300.27,59.959,1488856503,"201051344000438","219011344069620",0.00,6.70,0,287.05,305.08,0.0,0.0,0.000,626690.3,626690.3,29037,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856529,1701309.00
03/06/2017 22:15,2,0.000,ALERT,213.06,299.67,59.959,1488856503,"201051344000417","219011344069620",0.00,7.30,0,286.44,304.18,0.0,0.0,0.000,603789.1,603789.1,29342,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856530,1701310.00
03/06/2017 22:15,2,0.000,ALERT,211.70,298.77,59.986,1488856503,"274151322000083","219011344069620",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,881586.7,881586.7,28418,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856532,1701311.00
03/06/2017 22:15,2,0.000,ALERT,212.16,299.07,59.954,1488856503,"274151322000076","219011344069620",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,939312.6,939312.6,28518,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856534,1701312.00
03/06/2017 22:15,2,0.000,ALERT,212.83,301.17,59.954,1488856503,"201051344000868","219011344069620",0.00,7.00,0,297.57,307.18,0.0,0.0,0.000,621648.2,621648.2,29112,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856536,1701313.00
03/06/2017 22:15,2,0.000,ALERT,211.48,299.37,59.949,1488856503,"274151322000095","219011344069620",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,930334.8,930334.8,28638,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856538,1701314.00
03/06/2017 22:15,2,0.000,ALERT,212.83,300.57,59.954,1488856503,"201051344000988","219011344069620",0.00,7.30,0,294.56,306.58,0.0,0.0,0.000,577863.5,577863.5,29153,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856540,1701315.00
03/06/2017 22:15,2,0.000,ALERT,212.61,299.67,59.954,1488856503,"201051344001025","219011344069620",0.00,6.70,0,286.74,305.08,0.0,0.0,0.000,625492.0,625492.0,29241,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856541,1701316.00
03/06/2017 22:15,2,0.000,ALERT,212.83,300.87,59.965,1488856503,"201051344000458","219011344069620",0.00,8.50,0,296.66,306.88,0.0,0.0,0.000,633204.7,633204.7,28729,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856543,1701317.00
03/06/2017 22:15,2,0.000,ALERT,213.51,300.87,59.954,1488856503,"201051344000853","219011344069620",0.00,7.00,0,296.96,306.58,0.0,0.0,0.000,633381.3,633381.3,28573,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856545,1701318.00
03/06/2017 22:15,2,0.000,ALERT,213.29,300.57,59.954,1488856503,"201051344000685","219011344069620",0.00,7.00,0,287.05,304.78,0.0,0.0,0.000,626778.8,626778.8,28916,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856547,1701319.00
03/06/2017 22:15,2,0.000,ALERT,213.06,299.97,59.954,1488856503,"201051344000917","219011344069620",0.00,8.00,0,285.84,303.58,0.0,0.0,0.000,623179.7,623179.7,28908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856549,1701320.00
03/06/2017 22:15,2,0.000,ALERT,213.29,300.57,59.954,1488856503,"201051344001145","219011344069620",0.00,7.30,0,287.35,305.38,0.0,0.0,0.000,631108.3,631108.3,28747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856550,1701321.00
03/06/2017 22:15,2,0.000,ALERT,212.83,299.67,59.949,1488856503,"201051344000651","219011344069620",0.00,6.30,0,286.44,304.18,0.0,0.0,0.000,620003.2,620003.2,29120,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856552,1701322.00
03/06/2017 22:15,2,0.000,ALERT,211.48,298.77,59.949,1488856503,"274151322000088","219011344069620",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,844505.6,844505.6,28642,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856554,1701323.00
03/06/2017 22:15,2,0.000,ALERT,212.38,298.17,59.954,1488856503,"274151322000068","219011344069620",0.00,8.00,0,294.26,299.97,0.0,0.0,0.000,731646.9,731646.9,29349,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856556,1701324.00
03/06/2017 22:15,2,0.000,ALERT,212.61,300.27,59.975,1488856503,"201051344001135","219011344069620",0.00,7.00,0,287.05,305.08,0.0,0.0,0.000,616081.6,616081.6,29141,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856558,1701325.00
03/06/2017 22:15,2,0.000,ALERT,212.83,301.47,59.970,1488856503,"201051344000594","219011344069620",0.00,7.00,0,296.96,307.18,0.0,0.0,0.000,635174.5,635174.5,28986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856559,1701326.00
03/06/2017 22:15,2,0.000,ALERT,213.06,300.27,59.954,1488856503,"201051344001203","219011344069620",0.00,7.00,0,287.05,306.28,0.0,0.0,0.000,624191.5,624191.5,29180,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856561,1701327.00
03/06/2017 22:15,2,0.000,ALERT,211.48,298.47,59.938,1488856503,"274151322000054","219011344069620",0.00,8.00,0,294.86,301.17,0.0,0.0,0.000,862800.3,862800.3,28540,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856563,1701328.00
03/06/2017 22:15,2,0.000,ALERT,213.29,300.57,59.944,1488856503,"201051344000867","219011344069620",0.00,7.70,0,296.36,306.58,0.0,0.0,0.000,620917.3,620917.3,29146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856565,1701329.00
03/06/2017 22:15,2,0.000,ALERT,212.83,300.27,59.949,1488856503,"201051344001093","219011344069620",0.00,8.00,0,286.74,304.18,0.0,0.0,0.000,622837.0,622837.0,29001,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856566,1701330.00
03/06/2017 22:15,2,0.000,ALERT,213.06,300.87,59.949,1488856503,"201051344000900","219011344069620",0.00,7.30,0,296.66,306.58,0.0,0.0,0.000,641314.3,641314.3,28484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856568,1701331.00
03/06/2017 22:15,2,0.000,ALERT,213.29,300.27,59.944,1488856503,"201051344000648","219011344069620",0.00,6.70,0,296.36,306.28,0.0,0.0,0.000,631032.0,631032.0,28561,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856570,1701332.00
03/06/2017 22:15,2,0.000,ALERT,213.06,301.47,59.965,1488856503,"201051344000569","219011344069620",0.00,7.30,0,297.57,307.18,0.0,0.0,0.000,643084.2,643084.2,28466,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856572,1701333.00
03/06/2017 22:15,2,0.000,ALERT,213.06,301.17,59.912,1488856503,"201051344000983","219011344069620",0.00,7.30,0,297.26,306.88,0.0,0.0,0.000,634200.7,634200.7,28663,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856574,1701334.00
03/06/2017 22:15,2,0.000,ALERT,213.29,300.87,59.949,1488856503,"201051344001158","219011344069620",0.00,6.70,0,296.36,306.58,0.0,0.0,0.000,620914.1,620914.1,29021,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856576,1701335.00
03/06/2017 22:15,2,0.000,ALERT,213.51,301.47,59.949,1488856503,"201051344000576","219011344069620",0.00,7.00,0,297.26,307.18,0.0,0.0,0.000,634078.0,634078.0,28537,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488856577,1701336.00
03/06/2017 22:15,2,0.000,ALERT,211.93,298.17,59.944,1488856503,"274151322000087","219011344069620",0.00,8.50,0,293.96,299.97,0.0,0.0,0.000,834425.4,834425.4,28898,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488856579,1701337.00
03/06/2017 22:30,2,0.000,ALERT,213.96,301.47,59.996,1488857404,"201051344000645","219011344069620",0.00,7.70,0,298.47,308.69,0.0,0.0,0.000,633298.4,633298.4,28575,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857406,1701338.00
03/06/2017 22:30,2,0.000,ALERT,212.16,299.07,59.986,1488857404,"274151322000085","219011344069620",0.00,8.00,0,296.36,306.58,0.0,0.0,0.000,860612.7,860612.7,28602,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857407,1701339.00
03/06/2017 22:30,2,0.000,ALERT,214.19,301.47,60.028,1488857404,"201051344000633","219011344069620",0.00,7.00,0,296.66,309.29,0.0,0.0,0.000,620177.7,620177.7,29124,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857409,1701340.00
03/06/2017 22:30,2,0.000,ALERT,213.51,301.47,59.981,1488857404,"201051344000469","219011344069620",0.00,6.70,0,297.26,308.09,0.0,0.0,0.000,622958.5,622958.5,29086,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857411,1701341.00
03/06/2017 22:30,2,0.000,ALERT,213.06,300.87,59.986,1488857404,"201051344000646","219011344069620",0.00,7.00,0,297.87,306.28,0.0,0.0,0.000,617928.6,617928.6,28991,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857413,1701342.00
03/06/2017 22:30,2,0.000,ALERT,211.70,299.97,60.007,1488857404,"274151322000052","219011344069620",0.00,7.70,0,296.06,306.58,0.0,0.0,0.000,890565.5,890565.5,28364,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857415,1701343.00
03/06/2017 22:30,2,0.000,ALERT,213.29,300.87,59.970,1488857404,"201051344000585","219011344069620",0.00,7.70,0,298.17,306.28,0.0,0.0,0.000,627987.3,627987.3,29148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857416,1701344.00
03/06/2017 22:30,2,0.000,ALERT,213.06,301.17,59.970,1488857404,"201051344001230","219011344069620",0.00,7.30,0,298.77,307.18,0.0,0.0,0.000,621725.0,621725.0,28855,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857418,1701345.00
03/06/2017 22:30,2,0.000,ALERT,213.74,301.77,59.970,1488857404,"201051344000582","219011344069620",0.00,6.70,0,299.37,307.18,0.0,0.0,0.000,611959.0,611959.0,29066,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857420,1701346.00
03/06/2017 22:30,2,0.000,ALERT,212.83,300.87,59.981,1488857404,"201051344000955","219011344069620",0.00,7.30,0,298.47,306.28,0.0,0.0,0.000,630084.2,630084.2,28952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857422,1701347.00
03/06/2017 22:30,2,0.000,ALERT,212.16,298.47,59.944,1488857404,"274151322000094","219011344069620",0.00,7.30,0,296.06,305.98,0.0,0.0,0.000,731080.7,731080.7,29441,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857423,1701348.00
03/06/2017 22:30,2,0.000,ALERT,213.51,302.07,59.986,1488857404,"201051344000579","219011344069620",0.00,7.30,0,299.07,308.99,0.0,0.0,0.000,640125.9,640125.9,28912,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857425,1701349.00
03/06/2017 22:30,2,0.000,ALERT,213.06,300.87,59.970,1488857404,"201051344000890","219011344069620",0.00,7.70,0,299.07,307.18,0.0,0.0,0.000,623776.1,623776.1,29079,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857427,1701350.00
03/06/2017 22:30,2,0.000,ALERT,213.29,300.57,59.970,1488857404,"201051344000438","219011344069620",0.00,7.00,0,298.47,306.28,0.0,0.0,0.000,626690.3,626690.3,29039,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857429,1701351.00
03/06/2017 22:30,2,0.000,ALERT,213.51,300.27,59.975,1488857404,"201051344000417","219011344069620",0.00,7.00,0,297.87,305.98,0.0,0.0,0.000,603789.1,603789.1,29344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857431,1701352.00
03/06/2017 22:30,2,0.000,ALERT,212.16,299.07,59.981,1488857404,"274151322000083","219011344069620",0.00,7.70,0,296.66,306.88,0.0,0.0,0.000,881586.7,881586.7,28420,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857432,1701353.00
03/06/2017 22:30,2,0.000,ALERT,212.61,299.07,59.970,1488857404,"274151322000076","219011344069620",0.00,7.70,0,296.66,306.58,0.0,0.0,0.000,939312.6,939312.6,28520,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857434,1701354.00
03/06/2017 22:30,2,0.000,ALERT,213.51,302.07,59.975,1488857404,"201051344000868","219011344069620",0.00,7.30,0,299.07,309.89,0.0,0.0,0.000,621648.2,621648.2,29114,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857436,1701355.00
03/06/2017 22:30,2,0.000,ALERT,211.93,300.27,59.959,1488857404,"274151322000095","219011344069620",0.00,7.00,0,297.57,307.48,0.0,0.0,0.000,930334.8,930334.8,28640,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857438,1701356.00
03/06/2017 22:30,2,0.000,ALERT,213.29,301.17,59.986,1488857404,"201051344000988","219011344069620",0.00,7.70,0,296.36,308.09,0.0,0.0,0.000,577863.5,577863.5,29155,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857440,1701357.00
03/06/2017 22:30,2,0.000,ALERT,213.06,300.27,59.981,1488857404,"201051344001025","219011344069620",0.00,6.70,0,298.17,305.98,0.0,0.0,0.000,625492.0,625492.0,29243,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857442,1701358.00
03/06/2017 22:30,2,0.000,ALERT,213.29,301.47,59.975,1488857404,"201051344000458","219011344069620",0.00,8.50,0,298.47,308.39,0.0,0.0,0.000,633204.7,633204.7,28731,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857443,1701359.00
03/06/2017 22:30,2,0.000,ALERT,213.96,301.47,59.986,1488857404,"201051344000853","219011344069620",0.00,7.30,0,298.77,308.39,0.0,0.0,0.000,633381.3,633381.3,28575,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857445,1701360.00
03/06/2017 22:30,2,0.000,ALERT,213.51,301.17,59.975,1488857404,"201051344000685","219011344069620",0.00,7.30,0,298.47,306.88,0.0,0.0,0.000,626778.8,626778.8,28918,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857447,1701361.00
03/06/2017 22:30,2,0.000,ALERT,213.29,300.57,59.975,1488857404,"201051344000917","219011344069620",0.00,8.00,0,297.26,305.68,0.0,0.0,0.000,623179.7,623179.7,28910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857449,1701362.00
03/06/2017 22:30,2,0.000,ALERT,213.51,301.17,59.975,1488857404,"201051344001145","219011344069620",0.00,7.00,0,298.77,306.88,0.0,0.0,0.000,631108.3,631108.3,28749,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857450,1701363.00
03/06/2017 22:30,2,0.000,ALERT,213.29,300.27,59.981,1488857404,"201051344000651","219011344069620",0.00,6.70,0,297.87,305.38,0.0,0.0,0.000,620003.2,620003.2,29122,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857452,1701364.00
03/06/2017 22:30,2,0.000,ALERT,211.70,298.77,59.981,1488857404,"274151322000088","219011344069620",0.00,8.50,0,296.36,305.68,0.0,0.0,0.000,844505.6,844505.6,28644,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857454,1701365.00
03/06/2017 22:30,2,0.000,ALERT,212.61,298.77,60.023,1488857404,"274151322000068","219011344069620",0.00,8.50,0,295.76,305.38,0.0,0.0,0.000,731646.9,731646.9,29351,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857456,1701366.00
03/06/2017 22:30,2,0.000,ALERT,213.06,300.87,59.975,1488857404,"201051344001135","219011344069620",0.00,7.00,0,298.47,305.98,0.0,0.0,0.000,616081.6,616081.6,29143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857458,1701367.00
03/06/2017 22:30,2,0.000,ALERT,213.06,302.37,59.975,1488857404,"201051344000594","219011344069620",0.00,7.30,0,298.77,310.19,0.0,0.0,0.000,635174.5,635174.5,28988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857459,1701368.00
03/06/2017 22:30,2,0.000,ALERT,213.29,300.57,59.970,1488857404,"201051344001203","219011344069620",0.00,7.00,0,298.47,307.18,0.0,0.0,0.000,624191.5,624191.5,29182,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857461,1701369.00
03/06/2017 22:30,2,0.000,ALERT,211.93,299.07,59.975,1488857404,"274151322000054","219011344069620",0.00,8.50,0,296.06,306.28,0.0,0.0,0.000,862800.3,862800.3,28542,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857463,1701370.00
03/06/2017 22:30,2,0.000,ALERT,213.74,301.47,59.991,1488857404,"201051344000867","219011344069620",0.00,7.70,0,298.17,309.29,0.0,0.0,0.000,620917.3,620917.3,29148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857465,1701371.00
03/06/2017 22:30,2,0.000,ALERT,213.29,300.87,60.002,1488857404,"201051344001093","219011344069620",0.00,8.00,0,298.47,305.98,0.0,0.0,0.000,622837.0,622837.0,29003,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857467,1701372.00
03/06/2017 22:30,2,0.000,ALERT,213.51,301.77,59.975,1488857404,"201051344000900","219011344069620",0.00,7.30,0,298.47,308.69,0.0,0.0,0.000,641314.3,641314.3,28486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488857469,1701373.00
03/06/2017 22:30,2,0.000,ALERT,213.74,301.17,59.975,1488857404,"201051344000648","219011344069620",0.00,6.70,0,297.87,308.39,0.0,0.0,0.000,631032.0,631032.0,28563,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857471,1701374.00
03/06/2017 22:30,2,0.000,ALERT,213.74,302.37,59.975,1488857404,"201051344000569","219011344069620",0.00,7.30,0,299.67,309.29,0.0,0.0,0.000,643084.2,643084.2,28468,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857472,1701375.00
03/06/2017 22:30,2,0.000,ALERT,213.51,302.07,59.917,1488857404,"201051344000983","219011344069620",0.00,7.70,0,299.37,308.69,0.0,0.0,0.000,634200.7,634200.7,28665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857474,1701376.00
03/06/2017 22:30,2,0.000,ALERT,213.51,301.77,59.944,1488857404,"201051344001158","219011344069620",0.00,6.70,0,298.47,308.09,0.0,0.0,0.000,620914.1,620914.1,29023,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857476,1701377.00
03/06/2017 22:30,2,0.000,ALERT,213.96,302.07,59.965,1488857404,"201051344000576","219011344069620",0.00,7.00,0,299.07,309.29,0.0,0.0,0.000,634078.0,634078.0,28539,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857478,1701378.00
03/06/2017 22:30,2,0.000,ALERT,212.16,298.77,59.954,1488857404,"274151322000087","219011344069620",0.00,8.50,0,295.46,305.38,0.0,0.0,0.000,834425.4,834425.4,28900,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488857479,1701379.00
03/06/2017 22:45,2,0.000,ALERT,213.96,302.07,59.986,1488858303,"201051344000645","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,633298.4,633298.4,28577,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858305,1701380.00
03/06/2017 22:45,2,0.000,ALERT,212.38,299.67,60.012,1488858303,"274151322000085","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,860612.7,860612.7,28604,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858307,1701381.00
03/06/2017 22:45,2,0.000,ALERT,214.19,301.77,59.970,1488858303,"201051344000633","219011344069620",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,620177.7,620177.7,29126,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858308,1701382.00
03/06/2017 22:45,2,0.000,ALERT,213.74,301.77,60.018,1488858303,"201051344000469","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,622958.5,622958.5,29088,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488858310,1701383.00
03/06/2017 22:45,2,0.000,ALERT,213.06,301.17,59.975,1488858303,"201051344000646","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,617928.6,617928.6,28993,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858312,1701384.00
03/06/2017 22:45,2,0.000,ALERT,211.93,299.97,60.012,1488858303,"274151322000052","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,890565.5,890565.5,28366,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858314,1701385.00
03/06/2017 22:45,2,0.000,ALERT,213.29,301.17,59.970,1488858303,"201051344000585","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,627987.3,627987.3,29150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858316,1701386.00
03/06/2017 22:45,2,0.000,ALERT,213.06,301.17,59.965,1488858303,"201051344001230","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,621725.0,621725.0,28857,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858317,1701387.00
03/06/2017 22:45,2,0.000,ALERT,213.74,302.07,59.970,1488858303,"201051344000582","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,611959.0,611959.0,29068,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858319,1701388.00
03/06/2017 22:45,2,0.000,ALERT,212.83,301.17,59.970,1488858303,"201051344000955","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,630084.2,630084.2,28954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858321,1701389.00
03/06/2017 22:45,2,0.000,ALERT,212.16,299.07,59.954,1488858303,"274151322000094","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,731080.7,731080.7,29443,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858323,1701390.00
03/06/2017 22:45,2,0.000,ALERT,213.74,302.68,59.986,1488858303,"201051344000579","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,640125.9,640125.9,28914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858325,1701391.00
03/06/2017 22:45,2,0.000,ALERT,213.29,301.47,59.975,1488858303,"201051344000890","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,623776.1,623776.1,29081,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858326,1701392.00
03/06/2017 22:45,2,0.000,ALERT,213.51,301.17,59.965,1488858303,"201051344000438","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,626690.3,626690.3,29041,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858328,1701393.00
03/06/2017 22:45,2,0.000,ALERT,213.74,300.87,59.991,1488858303,"201051344000417","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,603789.1,603789.1,29346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858330,1701394.00
03/06/2017 22:45,2,0.000,ALERT,212.38,299.67,59.970,1488858303,"274151322000083","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,881586.7,881586.7,28422,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858332,1701395.00
03/06/2017 22:45,2,0.000,ALERT,212.83,299.37,59.959,1488858303,"274151322000076","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,939312.6,939312.6,28522,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858334,1701396.00
03/06/2017 22:45,2,0.000,ALERT,213.51,302.98,59.944,1488858303,"201051344000868","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,621648.2,621648.2,29116,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858336,1701397.00
03/06/2017 22:45,2,0.000,ALERT,212.16,300.27,59.954,1488858303,"274151322000095","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,930334.8,930334.8,28642,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858337,1701398.00
03/06/2017 22:45,2,0.000,ALERT,213.51,302.07,60.012,1488858303,"201051344000988","219011344069620",0.00,7.70,0,297.26,303.28,0.0,0.0,0.000,577863.5,577863.5,29157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858339,1701399.00
03/06/2017 22:45,2,0.000,ALERT,213.06,300.27,59.975,1488858303,"201051344001025","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,625492.0,625492.0,29245,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858341,1701400.00
03/06/2017 22:45,2,0.000,ALERT,213.51,302.07,59.959,1488858303,"201051344000458","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,633204.7,633204.7,28733,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858343,1701401.00
03/06/2017 22:45,2,0.000,ALERT,214.19,301.77,59.965,1488858303,"201051344000853","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,633381.3,633381.3,28577,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858344,1701402.00
03/06/2017 22:45,2,0.000,ALERT,213.51,301.17,59.954,1488858303,"201051344000685","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,626778.8,626778.8,28920,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858346,1701403.00
03/06/2017 22:45,2,0.000,ALERT,213.29,300.57,59.965,1488858303,"201051344000917","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,623179.7,623179.7,28912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858348,1701404.00
03/06/2017 22:45,2,0.000,ALERT,213.74,301.47,59.959,1488858303,"201051344001145","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,631108.3,631108.3,28751,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858350,1701405.00
03/06/2017 22:45,2,0.000,ALERT,213.51,300.57,59.965,1488858303,"201051344000651","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,620003.2,620003.2,29124,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858352,1701406.00
03/06/2017 22:45,2,0.000,ALERT,211.93,299.67,59.949,1488858303,"274151322000088","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,844505.6,844505.6,28646,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858353,1701407.00
03/06/2017 22:45,2,0.000,ALERT,213.06,298.77,59.959,1488858303,"274151322000068","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,731646.9,731646.9,29353,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858355,1701408.00
03/06/2017 22:45,2,0.000,ALERT,212.83,300.87,59.965,1488858303,"201051344001135","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,616081.6,616081.6,29145,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858357,1701409.00
03/06/2017 22:45,2,0.000,ALERT,213.29,302.68,59.959,1488858303,"201051344000594","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,635174.5,635174.5,28990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858359,1701410.00
03/06/2017 22:45,2,0.000,ALERT,213.51,301.17,59.959,1488858303,"201051344001203","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,624191.5,624191.5,29184,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858361,1701411.00
03/06/2017 22:45,2,0.000,ALERT,212.16,299.97,59.954,1488858303,"274151322000054","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,862800.3,862800.3,28544,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858362,1701412.00
03/06/2017 22:45,2,0.000,ALERT,213.96,301.77,59.954,1488858303,"201051344000867","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,620917.3,620917.3,29150,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858364,1701413.00
03/06/2017 22:45,2,0.000,ALERT,213.51,301.17,59.917,1488858303,"201051344001093","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,622837.0,622837.0,29005,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488858366,1701414.00
03/06/2017 22:45,2,0.000,ALERT,213.51,302.37,59.959,1488858303,"201051344000900","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,641314.3,641314.3,28488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858368,1701415.00
03/06/2017 22:45,2,0.000,ALERT,213.74,301.47,59.954,1488858303,"201051344000648","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,631032.0,631032.0,28565,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488858369,1701416.00
03/06/2017 22:45,2,0.000,ALERT,213.74,302.98,59.949,1488858303,"201051344000569","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,643084.2,643084.2,28470,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488858371,1701417.00
03/06/2017 22:45,2,0.000,ALERT,213.51,302.37,59.959,1488858303,"201051344000983","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,634200.7,634200.7,28667,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858373,1701418.00
03/06/2017 22:45,2,0.000,ALERT,213.74,301.77,59.959,1488858303,"201051344001158","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,620914.1,620914.1,29025,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488858375,1701419.00
03/06/2017 22:45,2,0.000,ALERT,214.19,302.68,59.959,1488858303,"201051344000576","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,634078.0,634078.0,28541,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488858377,1701420.00
03/06/2017 22:45,2,0.000,ALERT,212.38,299.07,59.954,1488858303,"274151322000087","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,834425.4,834425.4,28902,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488858378,1701421.00
03/06/2017 23:00,2,0.000,ALERT,214.19,302.07,59.965,1488859204,"201051344000645","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,633298.4,633298.4,28579,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859206,1701422.00
03/06/2017 23:00,2,0.000,ALERT,212.61,299.97,59.970,1488859204,"274151322000085","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,860612.7,860612.7,28606,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859208,1701423.00
03/06/2017 23:00,2,0.000,ALERT,214.41,302.07,59.965,1488859204,"201051344000633","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,620177.7,620177.7,29128,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859209,1701424.00
03/06/2017 23:00,2,0.000,ALERT,213.74,302.07,59.965,1488859204,"201051344000469","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,622958.5,622958.5,29090,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859211,1701425.00
03/06/2017 23:00,2,0.000,ALERT,213.51,301.47,59.933,1488859204,"201051344000646","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,617928.6,617928.6,28995,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859213,1701426.00
03/06/2017 23:00,2,0.000,ALERT,212.38,300.87,59.959,1488859204,"274151322000052","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,890565.5,890565.5,28368,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859215,1701427.00
03/06/2017 23:00,2,0.000,ALERT,213.74,301.77,59.986,1488859204,"201051344000585","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,627987.3,627987.3,29152,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859216,1701428.00
03/06/2017 23:00,2,0.000,ALERT,213.74,302.07,59.965,1488859204,"201051344001230","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,621725.0,621725.0,28859,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859218,1701429.00
03/06/2017 23:00,2,0.000,ALERT,214.41,302.37,59.986,1488859204,"201051344000582","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,611959.0,611959.0,29070,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859220,1701430.00
03/06/2017 23:00,2,0.000,ALERT,213.29,301.47,59.954,1488859204,"201051344000955","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,630084.2,630084.2,28956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859222,1701431.00
03/06/2017 23:00,2,0.000,ALERT,212.61,299.97,59.954,1488859204,"274151322000094","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,731080.7,731080.7,29445,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859224,1701432.00
03/06/2017 23:00,2,0.000,ALERT,213.96,302.98,59.975,1488859204,"201051344000579","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,640125.9,640125.9,28916,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859225,1701433.00
03/06/2017 23:00,2,0.000,ALERT,213.51,301.77,59.970,1488859204,"201051344000890","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,623776.1,623776.1,29083,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859227,1701434.00
03/06/2017 23:00,2,0.000,ALERT,213.96,301.47,59.991,1488859204,"201051344000438","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,626690.3,626690.3,29043,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859229,1701435.00
03/06/2017 23:00,2,0.000,ALERT,213.96,300.87,59.959,1488859204,"201051344000417","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,603789.1,603789.1,29348,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859231,1701436.00
03/06/2017 23:00,2,0.000,ALERT,212.83,300.57,59.954,1488859204,"274151322000083","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,881586.7,881586.7,28424,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859233,1701437.00
03/06/2017 23:00,2,0.000,ALERT,213.51,300.27,59.949,1488859204,"274151322000076","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,939312.6,939312.6,28524,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859234,1701438.00
03/06/2017 23:00,2,0.000,ALERT,213.74,302.98,59.959,1488859204,"201051344000868","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,621648.2,621648.2,29118,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859236,1701439.00
03/06/2017 23:00,2,0.000,ALERT,212.61,301.47,59.981,1488859204,"274151322000095","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,930334.8,930334.8,28644,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859238,1701440.00
03/06/2017 23:00,2,0.000,ALERT,213.74,302.37,59.965,1488859204,"201051344000988","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,577863.5,577863.5,29159,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859240,1701441.00
03/06/2017 23:00,2,0.000,ALERT,213.74,300.87,59.959,1488859204,"201051344001025","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,625492.0,625492.0,29247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859242,1701442.00
03/06/2017 23:00,2,0.000,ALERT,213.74,302.37,59.959,1488859204,"201051344000458","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,633204.7,633204.7,28735,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859243,1701443.00
03/06/2017 23:00,2,0.000,ALERT,214.41,302.37,59.965,1488859204,"201051344000853","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,633381.3,633381.3,28579,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859245,1701444.00
03/06/2017 23:00,2,0.000,ALERT,214.19,301.77,59.959,1488859204,"201051344000685","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,626778.8,626778.8,28922,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859247,1701445.00
03/06/2017 23:00,2,0.000,ALERT,213.96,301.17,59.933,1488859204,"201051344000917","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,623179.7,623179.7,28914,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859249,1701446.00
03/06/2017 23:00,2,0.000,ALERT,214.19,301.77,59.965,1488859204,"201051344001145","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,631108.3,631108.3,28753,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859251,1701447.00
03/06/2017 23:00,2,0.000,ALERT,213.96,300.87,59.959,1488859204,"201051344000651","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,620003.2,620003.2,29126,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859252,1701448.00
03/06/2017 23:00,2,0.000,ALERT,212.38,299.97,59.959,1488859204,"274151322000088","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,844505.6,844505.6,28648,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859254,1701449.00
03/06/2017 23:00,2,0.000,ALERT,213.51,300.27,59.959,1488859204,"274151322000068","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,731646.9,731646.9,29355,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859256,1701450.00
03/06/2017 23:00,2,0.000,ALERT,213.51,301.47,59.965,1488859204,"201051344001135","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,616081.6,616081.6,29147,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859258,1701451.00
03/06/2017 23:00,2,0.000,ALERT,213.51,303.28,59.959,1488859204,"201051344000594","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,635174.5,635174.5,28992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859260,1701452.00
