ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2017 23:00,2,0.000,ALERT,214.19,301.47,59.954,1488859204,"201051344001203","219011344069620",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,624191.5,624191.5,29186,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859261,1701453.00
03/06/2017 23:00,2,0.000,ALERT,212.61,300.27,59.986,1488859204,"274151322000054","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,862800.3,862800.3,28546,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859263,1701454.00
03/06/2017 23:00,2,0.000,ALERT,214.19,302.07,59.959,1488859204,"201051344000867","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,620917.3,620917.3,29152,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859265,1701455.00
03/06/2017 23:00,2,0.000,ALERT,213.96,301.47,59.959,1488859204,"201051344001093","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,622837.0,622837.0,29007,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859267,1701456.00
03/06/2017 23:00,2,0.000,ALERT,213.74,302.37,59.949,1488859204,"201051344000900","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,641314.3,641314.3,28490,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859268,1701457.00
03/06/2017 23:00,2,0.000,ALERT,214.19,301.77,59.959,1488859204,"201051344000648","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,631032.0,631032.0,28567,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859270,1701458.00
03/06/2017 23:00,2,0.000,ALERT,213.96,302.98,59.959,1488859204,"201051344000569","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,643084.2,643084.2,28472,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859272,1701459.00
03/06/2017 23:00,2,0.000,ALERT,213.96,302.37,59.959,1488859204,"201051344000983","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,634200.7,634200.7,28669,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859274,1701460.00
03/06/2017 23:00,2,0.000,ALERT,213.96,302.37,59.959,1488859204,"201051344001158","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,620914.1,620914.1,29027,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859276,1701461.00
03/06/2017 23:00,2,0.000,ALERT,214.19,302.98,59.959,1488859204,"201051344000576","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,634078.0,634078.0,28543,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488859278,1701462.00
03/06/2017 23:00,2,0.000,ALERT,212.61,299.37,59.965,1488859204,"274151322000087","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,834425.4,834425.4,28904,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488859279,1701463.00
03/06/2017 23:15,2,0.000,ALERT,213.29,300.27,59.949,1488860103,"201051344000645","219011344069620",0.00,8.00,0,287.35,304.18,0.0,0.0,0.000,633298.4,633298.4,28581,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860105,1701464.00
03/06/2017 23:15,2,0.000,ALERT,211.70,297.57,59.981,1488860103,"274151322000085","219011344069620",0.00,8.50,0,284.64,301.77,0.0,0.0,0.000,860612.7,860612.7,28608,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860107,1701465.00
03/06/2017 23:15,2,0.000,ALERT,213.74,300.57,59.944,1488860103,"201051344000633","219011344069620",0.00,7.30,0,285.54,303.88,0.0,0.0,0.000,620177.7,620177.7,29130,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860109,1701466.00
03/06/2017 23:15,2,0.000,ALERT,213.06,300.57,59.938,1488860103,"201051344000469","219011344069620",0.00,7.00,0,286.44,303.88,0.0,0.0,0.000,622958.5,622958.5,29092,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860111,1701467.00
03/06/2017 23:15,2,0.000,ALERT,211.93,298.47,59.944,1488860103,"201051344000646","219011344069620",0.00,7.30,0,284.94,302.98,0.0,0.0,0.000,617928.6,617928.6,28997,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860113,1701468.00
03/06/2017 23:15,2,0.000,ALERT,211.25,298.17,59.938,1488860103,"274151322000052","219011344069620",0.00,8.50,0,284.34,302.37,0.0,0.0,0.000,890565.5,890565.5,28370,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860114,1701469.00
03/06/2017 23:15,2,0.000,ALERT,212.16,298.47,59.954,1488860103,"201051344000585","219011344069620",0.00,7.70,0,284.94,302.98,0.0,0.0,0.000,627987.3,627987.3,29154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860116,1701470.00
03/06/2017 23:15,2,0.000,ALERT,212.16,298.77,59.949,1488860103,"201051344001230","219011344069620",0.00,7.70,0,285.84,303.28,0.0,0.0,0.000,621725.0,621725.0,28861,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860118,1701471.00
03/06/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1488860103,"201051344000582","219011344069620",0.00,7.30,0,286.14,303.58,0.0,0.0,0.000,611959.0,611959.0,29072,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860120,1701472.00
03/06/2017 23:15,2,0.000,ALERT,211.93,298.47,59.959,1488860103,"201051344000955","219011344069620",0.00,7.70,0,285.24,302.98,0.0,0.0,0.000,630084.2,630084.2,28958,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860121,1701473.00
03/06/2017 23:15,2,0.000,ALERT,211.48,296.96,59.949,1488860103,"274151322000094","219011344069620",0.00,7.70,0,284.04,301.17,0.0,0.0,0.000,731080.7,731080.7,29447,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860123,1701474.00
03/06/2017 23:15,2,0.000,ALERT,213.06,301.17,59.959,1488860103,"201051344000579","219011344069620",0.00,7.70,0,287.95,304.78,0.0,0.0,0.000,640125.9,640125.9,28918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860125,1701475.00
03/06/2017 23:15,2,0.000,ALERT,211.93,298.77,59.949,1488860103,"201051344000890","219011344069620",0.00,8.00,0,285.84,304.18,0.0,0.0,0.000,623776.1,623776.1,29085,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860127,1701476.00
03/06/2017 23:15,2,0.000,ALERT,212.16,298.47,59.954,1488860103,"201051344000438","219011344069620",0.00,7.30,0,285.54,303.28,0.0,0.0,0.000,626690.3,626690.3,29045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860129,1701477.00
03/06/2017 23:15,2,0.000,ALERT,212.38,297.87,59.954,1488860103,"201051344000417","219011344069620",0.00,7.70,0,284.64,302.37,0.0,0.0,0.000,603789.1,603789.1,29350,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860131,1701478.00
03/06/2017 23:15,2,0.000,ALERT,211.70,297.87,59.959,1488860103,"274151322000083","219011344069620",0.00,8.00,0,284.94,302.37,0.0,0.0,0.000,881586.7,881586.7,28426,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860132,1701479.00
03/06/2017 23:15,2,0.000,ALERT,211.03,295.46,59.917,1488860103,"274151322000076","219011344069620",0.00,8.00,0,284.64,302.07,0.0,0.0,0.000,939312.6,939312.6,28526,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860134,1701480.00
03/06/2017 23:15,2,0.000,ALERT,212.16,300.27,59.954,1488860103,"201051344000868","219011344069620",0.00,7.70,0,288.25,304.78,0.0,0.0,0.000,621648.2,621648.2,29120,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860136,1701481.00
03/06/2017 23:15,2,0.000,ALERT,211.03,297.57,59.954,1488860103,"274151322000095","219011344069620",0.00,7.70,0,285.54,302.68,0.0,0.0,0.000,930334.8,930334.8,28646,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860138,1701482.00
03/06/2017 23:15,2,0.000,ALERT,212.61,300.57,59.970,1488860103,"201051344000988","219011344069620",0.00,7.70,0,284.94,303.88,0.0,0.0,0.000,577863.5,577863.5,29161,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860140,1701483.00
03/06/2017 23:15,2,0.000,ALERT,211.93,297.87,59.959,1488860103,"201051344001025","219011344069620",0.00,7.00,0,284.94,303.58,0.0,0.0,0.000,625492.0,625492.0,29249,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860142,1701484.00
03/06/2017 23:15,2,0.000,ALERT,212.83,300.87,59.959,1488860103,"201051344000458","219011344069620",0.00,9.00,0,287.35,304.48,0.0,0.0,0.000,633204.7,633204.7,28737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860143,1701485.00
03/06/2017 23:15,2,0.000,ALERT,213.51,300.57,59.959,1488860103,"201051344000853","219011344069620",0.00,7.30,0,287.35,304.18,0.0,0.0,0.000,633381.3,633381.3,28581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860145,1701486.00
03/06/2017 23:15,2,0.000,ALERT,212.61,298.77,59.970,1488860103,"201051344000685","219011344069620",0.00,7.70,0,285.54,303.28,0.0,0.0,0.000,626778.8,626778.8,28924,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860147,1701487.00
03/06/2017 23:15,2,0.000,ALERT,212.38,298.17,59.970,1488860103,"201051344000917","219011344069620",0.00,9.00,0,284.04,302.68,0.0,0.0,0.000,623179.7,623179.7,28916,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860149,1701488.00
03/06/2017 23:15,2,0.000,ALERT,212.38,298.77,59.965,1488860103,"201051344001145","219011344069620",0.00,7.70,0,285.54,303.88,0.0,0.0,0.000,631108.3,631108.3,28755,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860151,1701489.00
03/06/2017 23:15,2,0.000,ALERT,212.38,297.87,59.970,1488860103,"201051344000651","219011344069620",0.00,7.00,0,284.94,302.68,0.0,0.0,0.000,620003.2,620003.2,29128,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860152,1701490.00
03/06/2017 23:15,2,0.000,ALERT,211.03,297.57,59.954,1488860103,"274151322000088","219011344069620",0.00,8.50,0,284.64,301.77,0.0,0.0,0.000,844505.6,844505.6,28650,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860154,1701491.00
03/06/2017 23:15,2,0.000,ALERT,212.38,296.66,59.965,1488860103,"274151322000068","219011344069620",0.00,9.00,0,284.04,301.17,0.0,0.0,0.000,731646.9,731646.9,29357,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860156,1701492.00
03/06/2017 23:15,2,0.000,ALERT,211.93,298.47,59.991,1488860103,"201051344001135","219011344069620",0.00,7.30,0,285.24,303.58,0.0,0.0,0.000,616081.6,616081.6,29149,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860158,1701493.00
03/06/2017 23:15,2,0.000,ALERT,212.61,301.17,59.996,1488860103,"201051344000594","219011344069620",0.00,7.70,0,287.05,304.78,0.0,0.0,0.000,635174.5,635174.5,28994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860160,1701494.00
03/06/2017 23:15,2,0.000,ALERT,212.38,298.17,59.975,1488860103,"201051344001203","219011344069620",0.00,7.70,0,284.94,304.78,0.0,0.0,0.000,624191.5,624191.5,29188,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860161,1701495.00
03/06/2017 23:15,2,0.000,ALERT,211.25,297.57,59.938,1488860103,"274151322000054","219011344069620",0.00,9.00,0,284.94,302.07,0.0,0.0,0.000,862800.3,862800.3,28548,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860163,1701496.00
03/06/2017 23:15,2,0.000,ALERT,213.29,300.57,59.965,1488860103,"201051344000867","219011344069620",0.00,8.00,0,286.74,304.18,0.0,0.0,0.000,620917.3,620917.3,29154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860165,1701497.00
03/06/2017 23:15,2,0.000,ALERT,212.16,298.17,59.965,1488860103,"201051344001093","219011344069620",0.00,8.50,0,285.24,302.98,0.0,0.0,0.000,622837.0,622837.0,29009,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860167,1701498.00
03/06/2017 23:15,2,0.000,ALERT,213.06,300.87,59.975,1488860103,"201051344000900","219011344069620",0.00,7.70,0,287.05,303.88,0.0,0.0,0.000,641314.3,641314.3,28492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860169,1701499.00
03/06/2017 23:15,2,0.000,ALERT,213.29,300.27,59.965,1488860103,"201051344000648","219011344069620",0.00,7.00,0,286.74,304.18,0.0,0.0,0.000,631032.0,631032.0,28569,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860171,1701500.00
03/06/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1488860103,"201051344000569","219011344069620",0.00,7.70,0,288.25,304.78,0.0,0.0,0.000,643084.2,643084.2,28474,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860173,1701501.00
03/06/2017 23:15,2,0.000,ALERT,213.06,301.17,59.965,1488860103,"201051344000983","219011344069620",0.00,8.00,0,287.65,304.48,0.0,0.0,0.000,634200.7,634200.7,28671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860174,1701502.00
03/06/2017 23:15,2,0.000,ALERT,213.06,300.57,59.965,1488860103,"201051344001158","219011344069620",0.00,7.00,0,286.74,303.58,0.0,0.0,0.000,620914.1,620914.1,29029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488860176,1701503.00
03/06/2017 23:15,2,0.000,ALERT,213.51,301.47,59.965,1488860103,"201051344000576","219011344069620",0.00,7.30,0,287.65,304.48,0.0,0.0,0.000,634078.0,634078.0,28545,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860178,1701504.00
03/06/2017 23:15,2,0.000,ALERT,211.70,296.66,59.965,1488860103,"274151322000087","219011344069620",0.00,9.00,0,283.74,300.87,0.0,0.0,0.000,834425.4,834425.4,28906,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488860180,1701505.00
03/06/2017 23:30,2,0.000,ALERT,213.51,301.17,59.996,1488861003,"201051344000645","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,633298.4,633298.4,28583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861005,1701506.00
03/06/2017 23:30,2,0.000,ALERT,211.93,299.07,60.007,1488861003,"274151322000085","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,860612.7,860612.7,28610,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861007,1701507.00
03/06/2017 23:30,2,0.000,ALERT,213.74,301.17,60.034,1488861003,"201051344000633","219011344069620",0.00,7.00,0,296.36,302.37,0.0,0.0,0.000,620177.7,620177.7,29132,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861009,1701508.00
03/06/2017 23:30,2,0.000,ALERT,213.06,301.17,59.991,1488861003,"201051344000469","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,622958.5,622958.5,29094,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861011,1701509.00
03/06/2017 23:30,2,0.000,ALERT,211.70,298.77,59.991,1488861003,"201051344000646","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,617928.6,617928.6,28999,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861012,1701510.00
03/06/2017 23:30,2,0.000,ALERT,211.70,298.47,59.991,1488861003,"274151322000052","219011344069620",0.00,8.00,0,294.56,300.87,0.0,0.0,0.000,890565.5,890565.5,28372,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861014,1701511.00
03/06/2017 23:30,2,0.000,ALERT,212.16,298.77,59.996,1488861003,"201051344000585","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,627987.3,627987.3,29156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861016,1701512.00
03/06/2017 23:30,2,0.000,ALERT,211.93,299.07,60.018,1488861003,"201051344001230","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,621725.0,621725.0,28863,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861018,1701513.00
03/06/2017 23:30,2,0.000,ALERT,212.61,299.97,59.996,1488861003,"201051344000582","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,611959.0,611959.0,29074,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861019,1701514.00
03/06/2017 23:30,2,0.000,ALERT,211.70,298.77,59.996,1488861003,"201051344000955","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,630084.2,630084.2,28960,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861021,1701515.00
03/06/2017 23:30,2,0.000,ALERT,211.70,298.17,60.023,1488861003,"274151322000094","219011344069620",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,731080.7,731080.7,29449,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861023,1701516.00
03/06/2017 23:30,2,0.000,ALERT,213.06,301.77,59.996,1488861003,"201051344000579","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,640125.9,640125.9,28920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861025,1701517.00
03/06/2017 23:30,2,0.000,ALERT,211.93,299.37,60.002,1488861003,"201051344000890","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,623776.1,623776.1,29087,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861027,1701518.00
03/06/2017 23:30,2,0.000,ALERT,212.16,298.77,59.991,1488861003,"201051344000438","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,626690.3,626690.3,29047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861029,1701519.00
03/06/2017 23:30,2,0.000,ALERT,212.16,298.17,59.996,1488861003,"201051344000417","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,603789.1,603789.1,29352,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861030,1701520.00
03/06/2017 23:30,2,0.000,ALERT,211.93,298.77,59.986,1488861003,"274151322000083","219011344069620",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,881586.7,881586.7,28428,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861032,1701521.00
03/06/2017 23:30,2,0.000,ALERT,212.38,298.77,59.996,1488861003,"274151322000076","219011344069620",0.00,8.00,0,294.26,300.57,0.0,0.0,0.000,939312.6,939312.6,28528,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861034,1701522.00
03/06/2017 23:30,2,0.000,ALERT,212.83,302.07,59.986,1488861003,"201051344000868","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,621648.2,621648.2,29122,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861036,1701523.00
03/06/2017 23:30,2,0.000,ALERT,211.70,299.97,60.002,1488861003,"274151322000095","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,930334.8,930334.8,28648,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861038,1701524.00
03/06/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1488861003,"201051344000988","219011344069620",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,577863.5,577863.5,29163,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861040,1701525.00
03/06/2017 23:30,2,0.000,ALERT,211.70,297.87,59.996,1488861003,"201051344001025","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,625492.0,625492.0,29251,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861041,1701526.00
03/06/2017 23:30,2,0.000,ALERT,212.83,301.47,59.996,1488861003,"201051344000458","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,633204.7,633204.7,28739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861043,1701527.00
03/06/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1488861003,"201051344000853","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,633381.3,633381.3,28583,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861045,1701528.00
03/06/2017 23:30,2,0.000,ALERT,212.16,298.77,60.034,1488861003,"201051344000685","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,626778.8,626778.8,28926,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861047,1701529.00
03/06/2017 23:30,2,0.000,ALERT,212.16,298.47,59.959,1488861003,"201051344000917","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,623179.7,623179.7,28918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861049,1701530.00
03/06/2017 23:30,2,0.000,ALERT,212.38,299.37,60.002,1488861003,"201051344001145","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,631108.3,631108.3,28757,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861050,1701531.00
03/06/2017 23:30,2,0.000,ALERT,211.93,298.17,59.996,1488861003,"201051344000651","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,620003.2,620003.2,29130,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861052,1701532.00
03/06/2017 23:30,2,0.000,ALERT,211.48,298.77,59.975,1488861003,"274151322000088","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,844505.6,844505.6,28652,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861054,1701533.00
03/06/2017 23:30,2,0.000,ALERT,212.38,298.17,59.996,1488861003,"274151322000068","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,731646.9,731646.9,29359,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861056,1701534.00
03/06/2017 23:30,2,0.000,ALERT,211.70,298.77,59.991,1488861003,"201051344001135","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,616081.6,616081.6,29151,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861058,1701535.00
03/06/2017 23:30,2,0.000,ALERT,212.61,302.07,59.959,1488861003,"201051344000594","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,635174.5,635174.5,28996,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861059,1701536.00
03/06/2017 23:30,2,0.000,ALERT,212.16,298.47,60.007,1488861003,"201051344001203","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,624191.5,624191.5,29190,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861061,1701537.00
03/06/2017 23:30,2,0.000,ALERT,211.25,298.47,60.002,1488861003,"274151322000054","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,862800.3,862800.3,28550,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861063,1701538.00
03/06/2017 23:30,2,0.000,ALERT,213.29,301.17,59.959,1488861003,"201051344000867","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,620917.3,620917.3,29156,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861065,1701539.00
03/06/2017 23:30,2,0.000,ALERT,211.93,299.07,60.002,1488861003,"201051344001093","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,622837.0,622837.0,29011,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861066,1701540.00
03/06/2017 23:30,2,0.000,ALERT,212.83,301.47,59.986,1488861003,"201051344000900","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,641314.3,641314.3,28494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861068,1701541.00
03/06/2017 23:30,2,0.000,ALERT,213.29,300.87,59.965,1488861003,"201051344000648","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,631032.0,631032.0,28571,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861070,1701542.00
03/06/2017 23:30,2,0.000,ALERT,213.06,302.07,60.002,1488861003,"201051344000569","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,643084.2,643084.2,28476,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861072,1701543.00
03/06/2017 23:30,2,0.000,ALERT,213.06,301.47,59.996,1488861003,"201051344000983","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,634200.7,634200.7,28673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861074,1701544.00
03/06/2017 23:30,2,0.000,ALERT,213.06,301.17,59.965,1488861003,"201051344001158","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,620914.1,620914.1,29031,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861076,1701545.00
03/06/2017 23:30,2,0.000,ALERT,213.51,302.07,60.002,1488861003,"201051344000576","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,634078.0,634078.0,28547,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861077,1701546.00
03/06/2017 23:30,2,0.000,ALERT,211.93,297.87,59.996,1488861003,"274151322000087","219011344069620",0.00,9.00,0,295.46,301.17,0.0,0.0,0.000,834425.4,834425.4,28908,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861079,1701547.00
03/06/2017 23:45,2,0.000,ALERT,213.74,301.47,59.970,1488861904,"201051344000645","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,633298.4,633298.4,28585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861906,1701548.00
03/06/2017 23:45,2,0.000,ALERT,211.93,299.37,59.954,1488861904,"274151322000085","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,860612.7,860612.7,28612,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861907,1701549.00
03/06/2017 23:45,2,0.000,ALERT,213.96,301.47,59.970,1488861904,"201051344000633","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,620177.7,620177.7,29134,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861909,1701550.00
03/06/2017 23:45,2,0.000,ALERT,213.29,301.47,59.965,1488861904,"201051344000469","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,622958.5,622958.5,29096,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861911,1701551.00
03/06/2017 23:45,2,0.000,ALERT,211.70,299.07,59.970,1488861904,"201051344000646","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,617928.6,617928.6,29001,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861913,1701552.00
03/06/2017 23:45,2,0.000,ALERT,211.70,299.07,59.970,1488861904,"274151322000052","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,890565.5,890565.5,28374,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861914,1701553.00
03/06/2017 23:45,2,0.000,ALERT,212.16,299.37,59.996,1488861904,"201051344000585","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,627987.3,627987.3,29158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861916,1701554.00
03/06/2017 23:45,2,0.000,ALERT,211.93,299.37,59.959,1488861904,"201051344001230","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,621725.0,621725.0,28865,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861918,1701555.00
03/06/2017 23:45,2,0.000,ALERT,212.61,300.27,59.965,1488861904,"201051344000582","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,611959.0,611959.0,29076,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861920,1701556.00
03/06/2017 23:45,2,0.000,ALERT,211.70,299.37,60.002,1488861904,"201051344000955","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,630084.2,630084.2,28962,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861922,1701557.00
03/06/2017 23:45,2,0.000,ALERT,211.70,298.77,59.965,1488861904,"274151322000094","219011344069620",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,731080.7,731080.7,29451,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861923,1701558.00
03/06/2017 23:45,2,0.000,ALERT,213.06,302.07,59.954,1488861904,"201051344000579","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,640125.9,640125.9,28922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861925,1701559.00
03/06/2017 23:45,2,0.000,ALERT,211.93,299.67,59.965,1488861904,"201051344000890","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,623776.1,623776.1,29089,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861927,1701560.00
03/06/2017 23:45,2,0.000,ALERT,212.16,299.37,59.965,1488861904,"201051344000438","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,626690.3,626690.3,29049,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861929,1701561.00
03/06/2017 23:45,2,0.000,ALERT,212.16,298.47,59.975,1488861904,"201051344000417","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,603789.1,603789.1,29354,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861931,1701562.00
03/06/2017 23:45,2,0.000,ALERT,211.93,299.67,59.954,1488861904,"274151322000083","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,881586.7,881586.7,28430,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861932,1701563.00
03/06/2017 23:45,2,0.000,ALERT,212.38,299.97,59.986,1488861904,"274151322000076","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,939312.6,939312.6,28530,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861934,1701564.00
03/06/2017 23:45,2,0.000,ALERT,213.06,302.37,59.965,1488861904,"201051344000868","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,621648.2,621648.2,29124,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861936,1701565.00
03/06/2017 23:45,2,0.000,ALERT,211.93,300.27,59.959,1488861904,"274151322000095","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,930334.8,930334.8,28650,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861938,1701566.00
03/06/2017 23:45,2,0.000,ALERT,212.83,301.47,59.965,1488861904,"201051344000988","219011344069620",0.00,7.30,0,295.76,302.68,0.0,0.0,0.000,577863.5,577863.5,29165,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861940,1701567.00
03/06/2017 23:45,2,0.000,ALERT,211.93,298.47,59.949,1488861904,"201051344001025","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,625492.0,625492.0,29253,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861941,1701568.00
03/06/2017 23:45,2,0.000,ALERT,213.06,301.47,59.965,1488861904,"201051344000458","219011344069620",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,633204.7,633204.7,28741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861943,1701569.00
03/06/2017 23:45,2,0.000,ALERT,213.74,301.47,59.959,1488861904,"201051344000853","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,633381.3,633381.3,28585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861945,1701570.00
03/06/2017 23:45,2,0.000,ALERT,212.38,299.07,59.965,1488861904,"201051344000685","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,626778.8,626778.8,28928,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861947,1701571.00
03/06/2017 23:45,2,0.000,ALERT,212.16,298.47,59.949,1488861904,"201051344000917","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,623179.7,623179.7,28920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861949,1701572.00
03/06/2017 23:45,2,0.000,ALERT,212.38,299.37,59.949,1488861904,"201051344001145","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,631108.3,631108.3,28759,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861950,1701573.00
03/06/2017 23:45,2,0.000,ALERT,212.38,298.77,59.954,1488861904,"201051344000651","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,620003.2,620003.2,29132,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861952,1701574.00
03/06/2017 23:45,2,0.000,ALERT,211.48,299.07,59.949,1488861904,"274151322000088","219011344069620",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,844505.6,844505.6,28654,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861954,1701575.00
03/06/2017 23:45,2,0.000,ALERT,212.38,298.47,59.954,1488861904,"274151322000068","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,731646.9,731646.9,29361,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861956,1701576.00
03/06/2017 23:45,2,0.000,ALERT,211.93,299.37,59.975,1488861904,"201051344001135","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,616081.6,616081.6,29153,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861958,1701577.00
03/06/2017 23:45,2,0.000,ALERT,212.83,302.07,59.922,1488861904,"201051344000594","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,635174.5,635174.5,28998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861959,1701578.00
03/06/2017 23:45,2,0.000,ALERT,212.38,299.07,59.965,1488861904,"201051344001203","219011344069620",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,624191.5,624191.5,29192,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861961,1701579.00
03/06/2017 23:45,2,0.000,ALERT,211.70,299.07,59.938,1488861904,"274151322000054","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,862800.3,862800.3,28552,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861963,1701580.00
03/06/2017 23:45,2,0.000,ALERT,213.29,301.17,60.002,1488861904,"201051344000867","219011344069620",0.00,8.00,0,297.57,303.58,0.0,0.0,0.000,620917.3,620917.3,29158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861965,1701581.00
03/06/2017 23:45,2,0.000,ALERT,212.38,299.37,59.959,1488861904,"201051344001093","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,622837.0,622837.0,29013,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861966,1701582.00
03/06/2017 23:45,2,0.000,ALERT,213.06,301.77,59.986,1488861904,"201051344000900","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,641314.3,641314.3,28496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861968,1701583.00
03/06/2017 23:45,2,0.000,ALERT,213.29,300.87,59.938,1488861904,"201051344000648","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,631032.0,631032.0,28573,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861970,1701584.00
03/06/2017 23:45,2,0.000,ALERT,213.06,302.07,59.965,1488861904,"201051344000569","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,643084.2,643084.2,28478,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861972,1701585.00
03/06/2017 23:45,2,0.000,ALERT,213.06,301.77,59.959,1488861904,"201051344000983","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,634200.7,634200.7,28675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861974,1701586.00
03/06/2017 23:45,2,0.000,ALERT,213.29,301.47,59.981,1488861904,"201051344001158","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,620914.1,620914.1,29033,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861976,1701587.00
03/06/2017 23:45,2,0.000,ALERT,213.74,302.37,59.970,1488861904,"201051344000576","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,634078.0,634078.0,28549,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488861977,1701588.00
03/06/2017 23:45,2,0.000,ALERT,211.93,298.47,59.965,1488861904,"274151322000087","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,834425.4,834425.4,28910,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488861979,1701589.00
